Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,47.0
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.3
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.8
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.53
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.24
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,47.1
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.84
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.5
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.2
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.75
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.64
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.67
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,25.8
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.7
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.9
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.38
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.17
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.28
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.31
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.5
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.87
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,8.3
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.06
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.7
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.01
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.14
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.59
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.29
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,56.4
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,136.1
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,159.9
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,162.5
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,transformer,,Temperature,C,21.0
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.18
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.07
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.41
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,47.81
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,49.07
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,72.6
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,145.9
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
605802,Waterloo Industrial Estate,2024-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.9
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.79
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.47
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.95
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.86
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.83
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,47.7
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.5
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.2
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-10.85
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-7.28
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.05
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,44.7
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.65
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.57
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.23
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.42
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.89
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.75
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,21.3
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.5
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.77
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.66
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.58
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.37
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.88
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.47
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.67
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.91
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.88
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.68
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.04
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,58.6
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,138.5
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,166.3
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,163.1
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,transformer,,Temperature,C,20.9
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.83
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.64
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.73
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,45.82
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.78
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,69.78
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,143.3
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
605802,Waterloo Industrial Estate,2024-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.53
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.33
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.31
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.76
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.52
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,49.4
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.2
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.7
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.97
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.87
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,49.4
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.65
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.1
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.03
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.52
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.64
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.6
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,20.7
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.4
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.6
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.41
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.26
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.98
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,10.4
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.33
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.14
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,13.29
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.43
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.21
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,39.92
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,54.2
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,154.3
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,169.5
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,171.5
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,transformer,,Temperature,C,20.8
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.97
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.82
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.1
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,58.23
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,56.37
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,82.25
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,148.8
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
605802,Waterloo Industrial Estate,2024-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,348.0
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.88
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.58
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.78
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.2
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.38
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,46.8
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.8
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.1
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.74
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.43
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,45.8
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.28
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.87
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.74
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.72
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.65
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.41
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,35.5
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,144.2
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,117.9
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,157.2
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.72
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.06
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.15
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,8.6
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,22.18
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.79
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,16.45
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.88
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,45.25
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,44.81
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,58.1
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,178.6
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,198.2
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,194.9
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,transformer,,Temperature,C,21.0
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.14
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.17
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.78
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,81.01
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,76.65
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,105.01
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,162.1
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,367.3
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,344.3
605802,Waterloo Industrial Estate,2024-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,452.5
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.52
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.47
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.26
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.58
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.62
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,48.1
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.0
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.7
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.03
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.97
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,49.0
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.82
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.85
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.23
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.24
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.4
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.46
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,29.4
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,132.8
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,113.6
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,142.8
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.26
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.64
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.77
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,6.6
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.15
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.13
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,13.18
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.6
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,37.93
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,40.99
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,64.9
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,149.1
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,166.5
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,177.4
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,transformer,,Temperature,C,21.1
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.49
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.3
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.1
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,82.67
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,78.79
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,107.21
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,164.9
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,364.5
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,343.6
605802,Waterloo Industrial Estate,2024-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,455.8
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.9
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.71
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.27
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.34
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.87
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,47.4
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.6
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.1
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.08
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.62
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.69
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.29
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,45.1
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.77
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.63
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.77
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.64
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.69
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.8
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,41.1
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,115.5
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.0
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,137.0
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.59
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.96
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.15
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,8.1
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.63
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.53
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.68
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.62
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.05
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,40.83
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,62.3
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,148.2
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,159.0
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,173.2
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,transformer,,Temperature,C,20.7
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.82
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.25
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.59
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,68.58
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,60.66
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,93.12
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,170.5
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.3
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
605802,Waterloo Industrial Estate,2024-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,399.5
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.37
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.09
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.54
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.86
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.5
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.92
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,45.2
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.8
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.4
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.55
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.67
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,46.2
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.74
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.09
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.37
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.41
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.22
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.13
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,36.7
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,132.3
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,113.0
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,151.6
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.72
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.85
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,8.2
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.68
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.49
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.34
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.37
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.12
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,39.89
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,59.8
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,141.7
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,155.4
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,169.0
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,transformer,,Temperature,C,20.4
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.59
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.25
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.52
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,75.01
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,70.77
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,101.24
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,166.2
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,335.2
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.3
605802,Waterloo Industrial Estate,2024-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,430.8
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.57
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.35
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.74
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.2
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.93
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.54
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,46.3
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.5
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.2
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.85
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.23
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.3
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,50.0
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.09
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.62
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.81
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.55
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.04
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.98
