Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,44.0
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,124.2
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,104.0
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,150.5
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.89
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.01
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,8.1
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.71
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.07
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.97
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.98
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.66
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.29
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,60.8
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,150.5
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,163.0
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,176.2
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,transformer,,Temperature,C,20.4
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.34
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.98
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.73
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,74.92
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,72.04
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,102.94
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,172.5
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.7
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.3
605802,Waterloo Industrial Estate,2024-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,437.8
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.62
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.51
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.58
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.61
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.37
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.72
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,feeder,5,N Current (RMS),A,46.0
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,58.0
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.3
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.8
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.53
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,44.4
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.79
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.22
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.67
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.41
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.96
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.96
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,39.3
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,129.1
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,104.5
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,148.3
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.73
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.84
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.66
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.6
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.78
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.23
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.1
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.18
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,43.18
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,65.1
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,149.3
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,164.7
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,182.9
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,transformer,,Temperature,C,20.3
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.96
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.46
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.58
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,82.68
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,77.93
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,108.67
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,166.7
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,360.5
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.0
605802,Waterloo Industrial Estate,2024-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,457.4
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.62
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.56
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.86
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.2
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.84
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.06
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,44.3
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.6
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.6
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.52
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.47
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,47.6
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.12
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.66
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.31
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.79
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.71
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.65
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,37.2
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,115.4
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.2
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,136.3
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.81
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.41
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.05
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,7.0
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.86
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.35
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.07
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.79
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.81
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,41.15
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,63.5
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,145.7
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,160.0
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,175.7
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,transformer,,Temperature,C,20.3
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.72
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.28
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.84
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,69.51
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,66.19
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,97.68
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,170.8
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.5
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.3
605802,Waterloo Industrial Estate,2024-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,417.7
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.39
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.88
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.24
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.03
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.72
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.27
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,42.6
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.3
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.8
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.41
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.43
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.42
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.07
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,45.1
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.22
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.74
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.31
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.64
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.4
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.7
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,40.1
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,130.1
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,106.9
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,151.6
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.68
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.05
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,8.2
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.73
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.38
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.82
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.21
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.31
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,42.31
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,61.0
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,151.2
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,169.7
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,179.5
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,transformer,,Temperature,C,20.2
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.52
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.13
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.84
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,82.62
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,78.85
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,110.49
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,170.1
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,362.7
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,344.6
605802,Waterloo Industrial Estate,2024-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,466.2
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.62
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.29
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.83
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.71
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.53
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.81
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,40.2
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.4
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.8
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.54
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.16
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.74
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,45.2
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.7
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.04
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.25
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.63
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.67
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.65
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,32.9
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,138.7
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,127.1
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,159.4
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.6
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.95
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.9
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,10.4
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.7
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.44
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.34
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.27
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,40.01
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,40.89
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,59.0
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,144.7
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,170.0
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,172.7
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,transformer,,Temperature,C,19.9
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.25
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.07
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.86
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,85.06
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,87.15
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,111.24
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,153.8
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,369.0
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,374.5
605802,Waterloo Industrial Estate,2024-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,467.9
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.59
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.35
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.39
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.46
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.65
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,46.2
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.8
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.8
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.22
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.41
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.88
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,45.8
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.45
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.55
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.6
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.79
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.52
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.18
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,33.3
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,131.8
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,122.4
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,152.8
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.65
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.15
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.1
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,8.5
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.64
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.42
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.06
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.21
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.86
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,37.57
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,57.3
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,128.7
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,158.9
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,158.0
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,transformer,,Temperature,C,20.0
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.47
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.65
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.49
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,73.34
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,75.17
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,99.83
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,150.8
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.1
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.3
605802,Waterloo Industrial Estate,2024-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,423.4
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.78
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.42
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.95
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.67
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.9
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,41.2
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.2
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.87
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.13
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.29
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,44.7
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.34
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.85
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.52
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.41
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.58
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.04
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,32.7
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,117.7
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,101.8
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,131.9
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.33
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.35
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.89
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,8.7
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.49
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.13
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.06
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.22
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.55
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.35
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,67.7
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.5
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,131.6
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,151.0
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,transformer,,Temperature,C,19.8
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.43
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.36
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.67
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,58.68
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,60.02
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,88.46
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,160.7
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
605802,Waterloo Industrial Estate,2024-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,374.2
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.52
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.21
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.43
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.01
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.74
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,42.2
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.6
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.03
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.24
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.94
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,45.2
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.61
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.1
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.64
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.4
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.22
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.27
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,32.9
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,111.2
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.8
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,131.4
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,13.3
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.03
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.26
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.4
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.85
