Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,74.1
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.7
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.7
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,137.8
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,transformer,,Temperature,C,20.0
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.89
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.9
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.65
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,57.8
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,58.8
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,90.54
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,165.9
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
605802,Waterloo Industrial Estate,2024-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,372.7
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.11
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.74
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.76
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.68
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.54
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,feeder,5,N Current (RMS),A,50.7
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.5
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.3
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.55
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.62
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,46.0
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.6
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.39
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.79
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.51
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.97
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.82
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,33.1
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,109.1
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.5
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,131.8
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.99
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.2
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.2
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,9.2
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.18
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.9
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.53
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.21
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.67
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,67.1
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.8
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.7
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,135.1
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,transformer,,Temperature,C,20.3
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.02
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.25
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.86
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,57.38
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,61.85
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,92.3
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,170.2
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
605802,Waterloo Industrial Estate,2024-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,381.3
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.35
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.04
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.39
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.3
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.15
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,feeder,5,N Current (RMS),A,53.2
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.1
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,70.9
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.59
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.06
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,49.9
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.69
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.69
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.63
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.47
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.12
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.29
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,39.5
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,98.7
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.2
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,122.9
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.03
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.26
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.29
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.4
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.45
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,8.5
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.11
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.17
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.97
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.87
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.82
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,39.21
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,56.7
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,139.0
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,158.3
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,166.6
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,transformer,,Temperature,C,20.0
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.21
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.17
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.73
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,57.76
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,56.79
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,89.49
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,176.3
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
605802,Waterloo Industrial Estate,2024-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,378.8
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.77
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.59
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.12
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.21
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.42
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,feeder,5,N Current (RMS),A,49.0
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.2
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.8
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.93
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,51.7
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.0
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.3
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.27
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.08
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.49
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.47
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,45.9
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,133.8
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,117.2
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,163.6
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.1
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.11
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.16
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,8.9
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.37
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.28
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.14
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.08
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.06
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,39.98
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,57.0
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,148.5
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,155.2
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,169.7
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,transformer,,Temperature,C,19.6
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.42
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.32
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.05
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,82.2
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,75.12
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,110.86
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,179.4
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,355.5
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.4
605802,Waterloo Industrial Estate,2024-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,464.4
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.86
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.2
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.83
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.66
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.8
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,49.0
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.2
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.3
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.03
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.11
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.91
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.42
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,46.1
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.53
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.77
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.26
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.4
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.22
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,40.1
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,45.4
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,152.4
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,124.4
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,171.3
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,8.3
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.94
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.92
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.59
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.96
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.54
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.74
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,50.4
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,149.2
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,154.5
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,165.3
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,transformer,,Temperature,C,19.4
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.19
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.13
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.6
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,90.47
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,82.29
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,116.02
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,170.3
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,388.2
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,353.7
605802,Waterloo Industrial Estate,2024-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,484.8
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.22
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.58
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.71
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.37
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.85
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.17
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,43.3
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.6
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.3
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.02
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.63
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.51
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,46.7
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.32
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.71
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.59
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.07
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.05
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.67
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,39.5
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,149.4
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,121.9
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,164.1
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.55
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.12
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.51
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,10.7
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.06
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.72
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.29
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.21
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.26
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.05
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,49.5
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,142.4
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,162.2
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,163.2
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,transformer,,Temperature,C,19.2
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.57
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.31
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.8
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,85.34
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,81.23
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,108.14
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,147.8
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,374.6
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,355.1
605802,Waterloo Industrial Estate,2024-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,459.5
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.44
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.87
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.54
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.3
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.62
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,43.0
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.6
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.4
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.47
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.14
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,49.3
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.16
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.33
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.2
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.19
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.89
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.45
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,53.3
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,125.3
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,100.9
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,153.7
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.69
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.56
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.75
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,10.6
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.1
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.99
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.52
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.5
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.72
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,37.86
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,60.0
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,133.5
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,146.9
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,162.1
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,transformer,,Temperature,C,18.9
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.54
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.51
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.95
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,66.44
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,61.6
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,97.92
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,187.0
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
605802,Waterloo Industrial Estate,2024-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,418.9
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.13
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.86
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.16
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.27
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.18
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,feeder,5,N Current (RMS),A,39.8
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.0
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.6
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.81
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.2
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,49.0
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.18
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.87
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.45
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.68
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.97
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,57.9
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,124.9
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,101.0
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,160.8
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.79
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.34
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.9
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.84
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.94
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.38
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.52
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.63
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,39.57
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,57.9
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,143.7
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,155.3
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,169.5
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,transformer,,Temperature,C,18.8
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.14
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.71
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.23
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,74.44
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,66.98
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,106.32
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,191.3
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,329.8
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
