Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,451.7
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.36
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.96
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.87
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.64
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.64
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,feeder,5,N Current (RMS),A,41.3
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.6
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.0
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.07
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,43.2
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.63
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.56
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.84
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.18
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.66
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.15
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,42.9
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,133.3
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,112.3
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,157.1
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,12.6
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.48
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.19
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.06
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.09
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,40.28
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,55.3
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,150.6
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,164.4
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,172.6
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,transformer,,Temperature,C,18.7
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.18
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.11
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.22
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,83.92
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,75.38
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,109.06
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,168.6
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,365.8
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.4
605802,Waterloo Industrial Estate,2024-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,460.6
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.88
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.08
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.77
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.57
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.14
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,feeder,5,N Current (RMS),A,42.1
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.0
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.1
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.69
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.28
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,47.2
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.58
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.65
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.04
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.49
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.16
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.02
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,39.4
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,145.5
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,125.3
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,168.2
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.4
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.11
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.73
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.14
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,12.9
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.65
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.73
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.75
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.63
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,39.48
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,40.63
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,60.0
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,140.9
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,167.9
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,172.4
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,transformer,,Temperature,C,18.6
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.94
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.84
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.55
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,88.79
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,83.28
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,115.68
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,171.8
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,383.5
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,358.5
605802,Waterloo Industrial Estate,2024-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,487.3
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.29
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.42
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.24
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.79
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.63
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,feeder,5,N Current (RMS),A,40.4
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,56.9
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.1
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.1
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.71
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.96
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.57
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,43.4
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.26
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.78
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.44
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.21
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.77
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.73
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,37.4
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,148.8
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,127.9
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,166.8
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.93
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.81
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.7
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,11.7
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.17
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.94
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.26
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.43
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,42.05
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.46
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,48.3
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,134.7
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,177.5
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,151.6
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,transformer,,Temperature,C,18.5
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.2
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.22
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.42
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,88.62
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,87.96
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,108.11
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,127.9
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,386.2
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,379.8
605802,Waterloo Industrial Estate,2024-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,458.8
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.66
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.99
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.53
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.31
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.95
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,feeder,5,N Current (RMS),A,38.7
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.2
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.9
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.74
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.67
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,50.4
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.17
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,14.09
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.65
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.12
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.95
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.1
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,35.6
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,151.6
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,139.5
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,175.7
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.02
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.09
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.09
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.51
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.16
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.69
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.28
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,42.03
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.06
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,44.5
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,153.0
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,179.9
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,163.0
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,transformer,,Temperature,C,18.5
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.57
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.35
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.94
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,90.57
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,88.57
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,111.93
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,139.3
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,393.1
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,382.5
605802,Waterloo Industrial Estate,2024-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,473.4
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.5
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.05
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.38
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.56
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,feeder,5,N Current (RMS),A,41.5
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.8
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.3
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.1
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.81
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.14
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,48.8
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.1
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,22.14
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,21.57
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,21.16
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,42.85
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.59
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,46.86
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,32.6
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.8
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,185.6
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,212.1
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.29
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.42
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.79
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.78
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.31
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.04
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.84
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,39.35
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,56.3
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,153.5
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,144.7
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,168.3
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,transformer,,Temperature,C,18.4
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.47
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.51
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.72
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,101.2
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,86.29
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,118.87
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,160.6
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,447.9
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,384.6
605802,Waterloo Industrial Estate,2024-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,508.9
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.43
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.92
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.58
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.56
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.72
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,feeder,5,N Current (RMS),A,43.3
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.6
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.42
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.29
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,51.0
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,22.18
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,21.9
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,22.01
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,43.81
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,38.96
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,47.12
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,30.2
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,200.5
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,182.2
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,212.7
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.26
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.76
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.49
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.47
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,11.6
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.09
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.5
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.56
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.29
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.58
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.64
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,57.1
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.9
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.7
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,134.6
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,transformer,,Temperature,C,18.5
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.32
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.26
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.92
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,90.96
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,75.47
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,114.18
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,170.2
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,395.4
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,334.2
605802,Waterloo Industrial Estate,2024-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,483.0
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.1
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.34
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.51
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.94
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,feeder,5,N Current (RMS),A,52.2
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.7
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.6
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.17
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.42
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.19
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.88
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,43.6
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,17.77
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,16.79
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.15
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,39.01
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.1
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,41.15
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,30.0
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,182.8
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,162.3
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,188.1
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.67
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.05
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.7
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,12.3
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.07
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.32
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.4
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,60.4
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.2
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,transformer,,Temperature,C,18.5
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.37
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.08
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.91
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,78.13
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,61.83
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,100.69
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,170.5
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,335.0
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
605802,Waterloo Industrial Estate,2024-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,421.5
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.15
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.12
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.12
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,feeder,5,N Current (RMS),A,45.2
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.6
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.7
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.67
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.43
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.1
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,50.1
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
