Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.54
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.94
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.44
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.52
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.63
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.91
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,33.2
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.8
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.1
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,117.3
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,15.3
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.12
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.33
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.13
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.68
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,58.0
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.3
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,transformer,,Temperature,C,18.5
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,65.47
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.55
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,83.76
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,168.9
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.7
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
605802,Waterloo Industrial Estate,2024-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,340.7
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.02
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.14
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.06
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,feeder,5,N Current (RMS),A,42.4
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.4
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.3
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.83
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.89
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.19
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,45.1
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.9
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.53
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.06
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.77
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,37.66
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.5
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.29
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,41.2
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,153.0
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,111.9
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,156.8
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,11.2
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.48
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.26
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.17
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.56
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.53
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.13
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,60.2
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.7
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,transformer,,Temperature,C,18.8
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.36
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.67
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,77.24
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,54.93
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,95.92
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,171.3
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.5
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
605802,Waterloo Industrial Estate,2024-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,389.7
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.81
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.19
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.57
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,feeder,5,N Current (RMS),A,47.6
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.9
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.6
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.71
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.72
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.46
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,45.5
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.3
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.92
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.95
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.63
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.38
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.14
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.77
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,44.4
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,140.2
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,103.2
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,151.0
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,13.3
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.64
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.25
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.47
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.46
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.83
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.38
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,45.9
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,transformer,,Temperature,C,18.7
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.52
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.84
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,68.53
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,49.82
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,92.3
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,176.6
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
605802,Waterloo Industrial Estate,2024-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,375.7
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.32
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.2
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.73
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,feeder,5,N Current (RMS),A,38.1
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.4
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.77
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.02
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.61
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,40.3
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.39
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.85
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.8
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.56
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.22
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.84
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,46.4
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,128.5
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.0
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,134.0
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.24
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.46
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.25
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.19
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.16
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,47.7
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.2
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,transformer,,Temperature,C,18.6
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,62.84
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.91
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,83.69
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,167.4
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
605802,Waterloo Industrial Estate,2024-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,339.9
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.34
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.2
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.93
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,feeder,5,N Current (RMS),A,35.7
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.3
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.04
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.02
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,41.6
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.46
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.56
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.5
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.35
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.15
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,44.5
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,120.5
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.1
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,127.5
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,10.7
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.38
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.59
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.22
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.94
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,51.2
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,transformer,,Temperature,C,18.6
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,57.25
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.54
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,80.26
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,163.7
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
605802,Waterloo Industrial Estate,2024-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.1
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.38
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.21
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.38
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,feeder,5,N Current (RMS),A,30.2
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.1
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.3
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.97
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.72
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,38.3
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.84
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.24
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.78
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.26
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.06
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.63
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,53.7
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.4
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,123.5
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.02
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.7
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,58.9
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,transformer,,Temperature,C,18.3
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,46.61
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.08
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,75.29
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,171.5
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
605802,Waterloo Industrial Estate,2024-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.4
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.12
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.74
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.65
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,feeder,5,N Current (RMS),A,29.4
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.3
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.3
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.28
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.17
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,35.5
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.25
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.42
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.21
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.85
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.31
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.1
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,70.0
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.2
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.1
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,131.9
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,5.1
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.5
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,59.0
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.3
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,transformer,,Temperature,C,18.1
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.7
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.15
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.5
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.42
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.75
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,73.1
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,179.4
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
605802,Waterloo Industrial Estate,2024-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.02
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.84
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.53
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,feeder,5,N Current (RMS),A,28.3
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.15
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.63
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.68
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,34.7
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.99
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.34
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.17
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.85
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.49
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.13
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,68.1
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,110.2
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,104.0
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,154.7
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,6.2
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
