Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.01
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,48.6
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,transformer,,Temperature,C,17.9
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.11
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.02
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.97
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,44.45
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.41
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,74.28
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,165.1
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
605802,Waterloo Industrial Estate,2024-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.61
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.3
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.94
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.52
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,feeder,5,N Current (RMS),A,27.4
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.79
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.61
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,30.0
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.41
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.88
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.92
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.59
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.52
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.25
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,57.9
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,100.1
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,105.7
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,139.6
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,7.2
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.96
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.04
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,49.7
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,transformer,,Temperature,C,17.9
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.67
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.63
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.71
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,44.34
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,38.36
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,70.42
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,145.8
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
605802,Waterloo Industrial Estate,2024-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.37
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.04
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.47
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,feeder,5,N Current (RMS),A,27.5
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.1
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.73
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.6
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,33.9
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.1
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.35
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.43
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.06
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.11
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.64
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,55.9
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.5
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.6
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,133.5
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,7.4
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.93
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.26
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,48.9
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,transformer,,Temperature,C,18.1
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.62
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.69
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.37
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,44.08
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.89
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,69.97
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,148.3
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
605802,Waterloo Industrial Estate,2024-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.19
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.05
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.43
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,feeder,5,N Current (RMS),A,27.2
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.1
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.05
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.25
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,35.1
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.46
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.45
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.31
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.92
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.77
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.63
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,50.8
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,97.1
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.6
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,131.6
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,7.1
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.73
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.44
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,48.6
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,transformer,,Temperature,C,18.7
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.32
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.93
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.91
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,45.13
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.76
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,69.96
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,149.4
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
605802,Waterloo Industrial Estate,2024-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.38
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.73
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.53
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,feeder,5,N Current (RMS),A,29.1
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.33
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.29
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,30.2
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.95
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.82
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.64
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.51
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.27
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.2
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,44.4
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.0
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.1
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,126.1
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,7.2
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.07
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,48.8
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,transformer,,Temperature,C,18.9
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.66
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.19
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.84
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,44.1
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.41
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,67.27
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,140.6
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
605802,Waterloo Industrial Estate,2024-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.04
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.72
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.6
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,feeder,5,N Current (RMS),A,28.4
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.28
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.54
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.04
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,34.2
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.66
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.31
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.26
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.24
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.96
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.37
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,44.4
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,96.2
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.4
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,126.1
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,8.3
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.48
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,51.8
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,transformer,,Temperature,C,18.9
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.5
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.1
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.49
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,43.94
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.51
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,68.81
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,147.9
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
605802,Waterloo Industrial Estate,2024-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.07
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.73
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.63
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,feeder,5,N Current (RMS),A,28.7
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.16
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.96
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.65
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,31.1
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.91
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.24
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.8
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.26
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.14
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.87
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,43.8
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,104.6
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,98.9
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,133.4
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,10.1
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.53
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,53.3
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,transformer,,Temperature,C,19.1
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.9
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.6
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.39
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,47.25
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,35.47
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,69.87
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,145.4
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
605802,Waterloo Industrial Estate,2024-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.87
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.72
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.49
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,feeder,5,N Current (RMS),A,28.3
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.85
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.2
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.34
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.14
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,33.5
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.76
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.92
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.53
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.28
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.54
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.82
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,44.4
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.0
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.5
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,130.2
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,7.8
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.46
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,51.0
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,transformer,,Temperature,C,19.7
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.21
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.55
