Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.78
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,45.78
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,34.03
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,69.13
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,147.5
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
605802,Waterloo Industrial Estate,2024-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.26
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.67
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.4
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,feeder,5,N Current (RMS),A,29.1
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.9
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.07
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.41
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,33.0
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.59
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.66
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.06
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.35
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.92
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,49.9
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,100.6
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.3
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,134.5
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.16
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.47
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,52.4
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,transformer,,Temperature,C,20.1
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.83
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.82
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,43.38
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,34.98
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,68.46
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,147.4
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
605802,Waterloo Industrial Estate,2024-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.88
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.59
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.54
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,feeder,5,N Current (RMS),A,28.8
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.92
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.59
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,33.8
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,18.34
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,14.54
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.78
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.96
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.69
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.85
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,48.7
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,112.5
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,112.1
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,140.6
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,8.0
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.08
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.84
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,41.2
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,transformer,,Temperature,C,20.0
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.54
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.68
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.86
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,43.91
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,36.42
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,67.04
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,138.5
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
605802,Waterloo Industrial Estate,2024-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.56
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.59
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.56
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,feeder,5,N Current (RMS),A,30.1
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.3
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.42
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.88
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.6
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,31.8
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.39
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.6
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.2
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.52
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.46
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.73
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,47.7
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.4
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.8
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,121.7
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,8.9
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.26
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,36.2
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,transformer,,Temperature,C,19.9
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.75
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.73
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.24
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,42.42
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.68
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,62.24
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,127.0
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
605802,Waterloo Industrial Estate,2024-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.12
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.6
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.56
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,28.9
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.54
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.37
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.54
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,32.2
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.71
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.76
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.58
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.45
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.71
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.12
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,50.3
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.4
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.7
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,123.3
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,8.6
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.26
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,37.7
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,transformer,,Temperature,C,20.0
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.56
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.74
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.95
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,42.15
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,33.45
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,62.63
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,129.8
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
605802,Waterloo Industrial Estate,2024-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.81
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.6
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.57
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,28.6
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.46
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.51
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,32.0
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.89
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.94
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.88
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.43
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.85
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.56
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,48.0
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.4
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.2
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,121.3
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,7.1
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.12
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.58
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,37.0
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,transformer,,Temperature,C,20.1
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.75
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.45
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.48
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,41.1
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,33.39
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,62.38
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,127.7
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
605802,Waterloo Industrial Estate,2024-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.15
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.6
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.54
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,29.1
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.97
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.98
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,33.9
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.88
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.87
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.78
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.62
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.45
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.68
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,49.3
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.0
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.8
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,121.6
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,8.9
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.04
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,36.8
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,transformer,,Temperature,C,20.0
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.77
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.96
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.28
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,41.02
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.3
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,62.43
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,137.7
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
605802,Waterloo Industrial Estate,2024-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.13
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.6
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.6
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,feeder,5,N Current (RMS),A,29.0
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.82
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.62
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,33.3
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.66
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.72
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.43
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.53
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.75
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.54
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,48.1
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.8
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.0
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.1
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,7.3
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.36
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.21
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,35.4
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,transformer,,Temperature,C,20.0
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.1
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.85
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.43
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,41.57
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.91
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,62.2
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,133.7
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
605802,Waterloo Industrial Estate,2024-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.72
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.61
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.59
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,feeder,5,N Current (RMS),A,28.8
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
