Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.2
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.06
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.14
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,31.4
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.74
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.93
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.44
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.75
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.93
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.59
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,47.2
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.7
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.9
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,121.2
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,7.9
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.94
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,37.6
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,transformer,,Temperature,C,20.1
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.27
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.63
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.29
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,41.77
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.39
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,61.43
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,132.6
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
605802,Waterloo Industrial Estate,2024-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.35
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.59
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.64
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,feeder,5,N Current (RMS),A,30.1
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.32
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.4
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,31.6
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.16
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.81
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.53
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.98
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.61
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,49.5
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.5
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,121.4
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,8.7
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.5
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,38.2
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,transformer,,Temperature,C,20.1
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.75
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.92
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.48
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,41.88
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.16
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,62.32
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,137.4
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
605802,Waterloo Industrial Estate,2024-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.06
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.5
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.73
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,feeder,5,N Current (RMS),A,29.0
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.12
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.41
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.88
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,33.5
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.63
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.45
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.39
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.32
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.87
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.44
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,49.0
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.8
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.0
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,127.6
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,8.6
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.12
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,35.9
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,transformer,,Temperature,C,20.1
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.69
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.39
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.13
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,41.4
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.74
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,63.34
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,132.9
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
605802,Waterloo Industrial Estate,2024-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.02
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.47
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.66
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,feeder,5,N Current (RMS),A,28.9
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.1
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.07
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.18
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.85
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,34.8
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.68
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.38
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.34
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.16
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.51
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.19
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,49.1
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.7
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.9
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,127.0
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,9.1
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.18
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.11
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,36.1
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,transformer,,Temperature,C,20.1
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.56
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.31
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.98
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,41.71
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.06
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,62.95
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,135.4
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
605802,Waterloo Industrial Estate,2024-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.04
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.47
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.66
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,feeder,5,N Current (RMS),A,29.2
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.1
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.17
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.2
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.04
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,30.3
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.67
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.91
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.6
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.46
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.31
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.55
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,48.2
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.2
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.5
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,121.1
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.68
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.99
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,37.5
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,transformer,,Temperature,C,20.2
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.95
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.51
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.3
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,42.25
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.41
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,61.45
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,131.4
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
605802,Waterloo Industrial Estate,2024-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.47
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.58
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,feeder,5,N Current (RMS),A,29.0
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.2
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.33
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.38
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,32.4
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.52
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.78
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.5
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.54
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.19
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.06
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,49.6
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.4
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.5
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,123.2
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,7.7
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.68
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.04
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,35.6
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,transformer,,Temperature,C,20.2
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.95
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.49
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.55
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,41.61
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.38
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,62.25
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,129.5
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
605802,Waterloo Industrial Estate,2024-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.94
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.47
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.53
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,feeder,5,N Current (RMS),A,29.0
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.64
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.03
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,35.0
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.46
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.58
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.12
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.47
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.66
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.39
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,59.5
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,88.4
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.6
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,131.2
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,7.9
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.93
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,35.2
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,transformer,,Temperature,C,20.2
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.64
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.84
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.87
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,40.6
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.39
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,65.04
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,147.0
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
605802,Waterloo Industrial Estate,2024-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.45
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.46
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.54
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,feeder,5,N Current (RMS),A,30.5
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.83
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.18
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.88
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.51
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,33.3
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.58
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.76
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.48
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.53
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.71
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.4
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,59.4
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.4
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.7
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,131.3
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
