Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.54
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,39.1
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,transformer,,Temperature,C,20.3
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.25
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.42
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.68
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,42.25
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.87
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,65.11
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,144.3
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
605802,Waterloo Industrial Estate,2024-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.88
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.47
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.61
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,feeder,5,N Current (RMS),A,28.7
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.74
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.8
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.5
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,29.6
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.84
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.56
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.06
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.13
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.94
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.52
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,57.6
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.8
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.9
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,131.8
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,9.0
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.02
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,36.6
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,transformer,,Temperature,C,20.3
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.82
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.48
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.37
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,42.55
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.19
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,64.77
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,137.6
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
605802,Waterloo Industrial Estate,2024-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.94
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.5
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.58
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,feeder,5,N Current (RMS),A,28.6
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.38
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.67
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,33.3
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.2
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.42
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.9
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.5
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.13
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.52
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,57.9
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.2
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.2
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,131.7
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,7.6
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.8
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.44
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,37.7
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,transformer,,Temperature,C,20.2
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.83
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.07
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.21
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,41.62
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.16
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,65.49
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,139.8
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
605802,Waterloo Industrial Estate,2024-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.93
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.58
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.58
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,feeder,5,N Current (RMS),A,28.2
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.08
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.38
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.26
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,36.2
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.54
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.76
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.21
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.31
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.26
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.39
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,58.2
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.3
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.8
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,130.3
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,8.1
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.74
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.21
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,35.5
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,transformer,,Temperature,C,20.2
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.0
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.82
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.39
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,40.4
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.28
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,65.59
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,141.0
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
605802,Waterloo Industrial Estate,2024-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.95
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.58
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.49
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,28.2
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.17
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.99
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,29.5
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.15
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.96
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.26
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.04
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.36
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.23
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,55.6
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,98.2
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.5
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,137.0
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,6.0
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.97
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,36.6
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,transformer,,Temperature,C,20.4
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.43
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.57
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,42.56
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,35.38
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,64.78
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,129.8
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
605802,Waterloo Industrial Estate,2024-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.94
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.58
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.54
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,28.4
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.4
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.5
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,33.0
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.96
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.18
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.4
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.64
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.14
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.67
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,54.2
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,88.9
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.6
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,129.5
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,8.2
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.52
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,38.0
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,transformer,,Temperature,C,20.7
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.62
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.16
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.63
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,42.09
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.16
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,65.35
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,133.9
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
605802,Waterloo Industrial Estate,2024-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.98
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.59
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.54
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,28.3
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.1
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.18
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.01
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,33.7
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.12
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.38
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.61
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.96
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.2
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.08
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,62.3
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.4
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.5
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,137.9
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,8.4
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.1
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,35.7
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,transformer,,Temperature,C,20.8
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.32
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.25
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.63
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,42.86
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.84
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,67.84
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,141.9
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
605802,Waterloo Industrial Estate,2024-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.59
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.56
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,28.5
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.52
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.49
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.06
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,28.9
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.67
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.64
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.14
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.73
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.23
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.57
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,65.0
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.2
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,125.6
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,7.6
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.26
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.2
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,36.2
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,transformer,,Temperature,C,20.8
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
