Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,40.58
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.39
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,64.62
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,141.8
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
605802,Waterloo Industrial Estate,2024-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.01
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.59
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.59
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,28.4
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.71
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,33.4
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.02
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.94
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.92
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.35
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.49
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,63.4
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.1
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,129.6
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,8.2
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.64
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.83
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,35.0
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,transformer,,Temperature,C,20.8
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,43.95
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.36
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,66.88
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,148.3
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
605802,Waterloo Industrial Estate,2024-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.01
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.59
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.57
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,28.3
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.89
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.52
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.84
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,30.5
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.83
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.02
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.36
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.93
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,57.6
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,105.0
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.5
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,149.6
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,6.5
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.23
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,35.8
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,transformer,,Temperature,C,20.8
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,49.98
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,39.21
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,71.72
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,133.6
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
605802,Waterloo Industrial Estate,2024-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.87
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.6
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.63
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,28.1
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.1
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.58
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.75
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,32.8
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.94
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.63
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.38
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.2
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,66.9
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.3
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.3
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,146.8
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,8.8
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.3
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,37.4
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,transformer,,Temperature,C,20.6
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,45.77
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.64
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,71.98
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,157.3
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
605802,Waterloo Industrial Estate,2024-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.71
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.54
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.54
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,28.2
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.86
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.88
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.1
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,31.2
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.9
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.91
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.49
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.62
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,66.0
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.2
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,128.3
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,7.5
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.81
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,37.8
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,transformer,,Temperature,C,20.9
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,42.47
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.47
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,67.23
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,148.1
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
605802,Waterloo Industrial Estate,2024-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.1
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.45
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.46
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,29.3
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.29
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.42
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,30.9
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.99
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.38
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.01
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.42
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.8
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,63.9
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.2
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.7
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,129.9
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,7.7
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,36.8
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,transformer,,Temperature,C,21.1
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.19
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,66.9
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,145.9
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
605802,Waterloo Industrial Estate,2024-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.24
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.44
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.45
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,29.5
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.96
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.1
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.89
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.65
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.66
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.66
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.45
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.2
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.46
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.68
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,70.0
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.1
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,121.5
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,9.2
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.97
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,35.4
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,transformer,,Temperature,C,21.1
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.13
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,37.29
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.7
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,63.9
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,149.9
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
605802,Waterloo Industrial Estate,2024-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.21
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.44
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.45
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,29.2
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.14
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.5
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,35.2
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.86
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.74
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.21
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.19
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.67
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.51
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,69.4
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.2
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.5
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,145.7
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.45
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.93
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,36.0
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,transformer,,Temperature,C,21.0
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.64
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.16
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.18
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.94
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,68.6
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,147.4
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
605802,Waterloo Industrial Estate,2024-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.27
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.43
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.5
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,feeder,5,N Current (RMS),A,29.4
