Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.7
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.18
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.28
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,30.5
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.73
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.32
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.46
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.68
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.23
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.19
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,71.0
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.3
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.8
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,144.4
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,9.1
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.79
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.71
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,31.6
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,transformer,,Temperature,C,21.0
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.67
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.35
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.76
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,42.81
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,37.17
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,67.86
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,141.0
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
605802,Waterloo Industrial Estate,2024-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.65
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.41
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.4
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,feeder,5,N Current (RMS),A,32.9
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.9
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.98
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.23
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,31.4
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.35
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.55
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.79
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.5
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.17
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.36
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,71.7
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,145.8
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,7.8
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.07
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,34.8
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,transformer,,Temperature,C,20.9
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.82
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.11
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.3
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,43.76
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.83
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,68.4
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,143.1
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
605802,Waterloo Industrial Estate,2024-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.51
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.44
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.47
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,feeder,5,N Current (RMS),A,30.0
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.82
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.19
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.11
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,31.7
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.98
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.67
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.09
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.99
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.95
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.94
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,69.8
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.0
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.2
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,151.8
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.18
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,36.8
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,transformer,,Temperature,C,21.1
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.05
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.17
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.77
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,43.12
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.75
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,69.22
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,139.5
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
605802,Waterloo Industrial Estate,2024-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.26
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.22
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.31
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.66
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,36.7
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.3
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.86
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.94
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.33
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,33.4
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.34
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.64
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.31
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.05
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.47
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.97
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,57.7
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.6
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,127.7
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,6.1
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.52
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,32.9
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,transformer,,Temperature,C,19.4
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.64
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.48
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.97
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,42.23
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,36.52
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,59.44
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
605802,Waterloo Industrial Estate,2024-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.27
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.23
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.31
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.6
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,36.8
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.3
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.89
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.29
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.19
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,33.7
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.09
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.47
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.08
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.5
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.78
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.96
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,26.9
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.7
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,105.1
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,7.0
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.75
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,31.3
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,transformer,,Temperature,C,19.5
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.63
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.64
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.97
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,41.43
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,36.49
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,53.51
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
605802,Waterloo Industrial Estate,2024-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.18
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.21
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.31
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.61
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,36.8
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.89
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.17
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.19
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,36.3
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.4
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.98
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.51
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.67
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.31
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.57
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,27.4
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.3
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.6
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.6
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,6.7
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.93
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.66
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,31.8
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,transformer,,Temperature,C,19.5
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.15
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.98
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.95
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,41.26
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.46
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,52.99
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
605802,Waterloo Industrial Estate,2024-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.28
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.23
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.42
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.59
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,36.4
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.3
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.7
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.22
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.89
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.27
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.74
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,35.6
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.63
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.17
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.8
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.66
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.69
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.65
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.3
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.7
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.9
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,6.2
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.94
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.9
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,32.0
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,transformer,,Temperature,C,19.5
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.71
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.74
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.83
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,41.33
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.7
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,52.85
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
605802,Waterloo Industrial Estate,2024-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.22
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.21
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.4
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.63
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,36.3
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.9
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.95
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.77
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.52
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,54.8
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.5
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.49
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.1
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.69
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.51
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.38
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.5
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,27.9
