Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.7
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.9
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.4
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,6.4
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.93
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,31.5
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,transformer,,Temperature,C,19.5
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.35
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.44
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.47
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,41.42
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,42.85
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,52.57
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
605802,Waterloo Industrial Estate,2024-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.24
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.48
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.61
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.42
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.63
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,36.9
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.9
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.45
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.99
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.93
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,34.5
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.62
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.08
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.69
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.91
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.27
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.75
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.6
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,101.7
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,5.1
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.07
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,31.6
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,transformer,,Temperature,C,19.6
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.26
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.06
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.22
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.56
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.5
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,52.7
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
605802,Waterloo Industrial Estate,2024-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.31
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.58
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.44
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.55
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,37.2
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.04
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.17
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.8
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,26.9
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.05
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.02
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.65
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.98
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.97
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.39
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,28.7
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.4
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.3
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.8
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.33
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.69
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,31.8
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,transformer,,Temperature,C,19.6
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.91
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.29
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.6
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.82
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.75
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,54.24
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
605802,Waterloo Industrial Estate,2024-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.38
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.56
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.44
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.52
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,37.3
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.14
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.88
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,25.8
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.06
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.1
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.8
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.17
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.48
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.03
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,30.6
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.8
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.7
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.8
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.57
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,25.1
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.2
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.58
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,32.2
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,transformer,,Temperature,C,19.6
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.99
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.45
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.02
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.47
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.01
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,60.58
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
605802,Waterloo Industrial Estate,2024-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.31
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.14
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.45
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.52
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,36.8
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.23
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.61
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.19
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.76
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,25.6
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.6
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.89
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.36
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.09
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.59
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.3
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,31.2
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.8
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.7
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.1
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.52
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,26.1
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.73
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.63
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,31.5
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,transformer,,Temperature,C,19.6
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.47
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.71
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.34
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.12
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.66
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,60.72
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,118.6
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
605802,Waterloo Industrial Estate,2024-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.24
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.44
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.42
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.59
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,37.2
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.27
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.09
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.92
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,43.6
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.1
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.2
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.97
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.36
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.7
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.78
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.85
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,29.6
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.1
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.1
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.5
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,23.7
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.45
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,31.4
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,transformer,,Temperature,C,19.6
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.9
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.91
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.68
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,43.58
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.36
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,59.98
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
605802,Waterloo Industrial Estate,2024-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.23
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.09
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.32
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.65
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,36.6
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.9
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.55
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.96
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,52.2
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.09
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.81
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.16
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.9
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.47
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.86
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.8
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.8
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.5
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.59
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,30.6
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,transformer,,Temperature,C,19.6
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.62
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.87
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.37
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.23
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.7
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,55.13
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
605802,Waterloo Industrial Estate,2024-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.24
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.18
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.28
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.59
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,37.2
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.3
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.9
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.03
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.41
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,53.1
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.9
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.99
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.79
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.03
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.57
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.32
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.06
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,29.4
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.4
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.1
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.9
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,12.9
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,33.6
