Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,transformer,,Temperature,C,19.7
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.41
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.29
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.29
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.24
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.64
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,53.68
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
605802,Waterloo Industrial Estate,2024-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.28
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.28
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.28
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.7
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,37.4
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.42
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.72
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.47
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.61
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,56.8
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.1
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.43
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.93
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.09
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.35
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.56
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.79
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,27.1
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.2
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.3
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.1
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.79
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.35
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,35.0
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,transformer,,Temperature,C,19.8
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.6
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.18
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.6
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.09
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.29
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,53.39
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
605802,Waterloo Industrial Estate,2024-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.36
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.33
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.29
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.69
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,37.6
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.1
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.6
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.17
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.02
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,49.7
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.1
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.53
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.49
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.46
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.58
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.66
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.81
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,24.1
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.7
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.2
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.7
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,13.4
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.45
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.67
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,31.1
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,transformer,,Temperature,C,19.7
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.66
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.83
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.34
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.55
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.5
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,54.28
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
605802,Waterloo Industrial Estate,2024-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.39
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.41
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.32
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.73
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,37.7
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.9
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.89
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.75
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.63
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,34.0
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.9
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.31
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.18
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.57
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.96
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.99
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,25.6
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.0
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.0
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.2
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.67
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,33.2
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,transformer,,Temperature,C,19.7
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.95
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.51
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.87
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.66
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.61
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.21
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
605802,Waterloo Industrial Estate,2024-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.44
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.99
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.31
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.75
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,39.2
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.97
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.16
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.03
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.62
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,28.0
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.79
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.46
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.58
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.84
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.61
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.77
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.5
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.9
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.5
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.17
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,24.9
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.54
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,30.6
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,transformer,,Temperature,C,19.7
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.28
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.94
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.43
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.63
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.1
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.25
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,51.17
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.37
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,53.72
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
605802,Waterloo Industrial Estate,2024-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.4
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.31
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.33
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.79
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,38.0
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.18
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.8
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.43
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,26.2
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.06
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.5
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.22
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.9
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.05
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.51
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,21.9
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.2
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.5
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.2
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.77
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,28.9
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.62
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,31.5
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,transformer,,Temperature,C,19.7
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.91
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.15
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.92
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.29
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,52.12
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.46
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.47
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
605802,Waterloo Industrial Estate,2024-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.34
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.25
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.33
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.67
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,37.4
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.9
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.25
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.91
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.76
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,26.3
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.32
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.73
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.45
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.37
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.83
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.19
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,28.9
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.9
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.9
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.52
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.52
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,31.1
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,transformer,,Temperature,C,19.8
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.53
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.62
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.25
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.37
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.73
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.11
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
605802,Waterloo Industrial Estate,2024-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.41
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.19
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.32
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.72
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,37.2
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.77
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.79
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,30.0
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,17.3
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,14.55
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.7
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.66
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.88
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.3
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,26.9
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,108.5
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,99.2
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,120.9
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,10.4
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.7
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.9
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,32.7
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,transformer,,Temperature,C,19.8
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.22
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.2
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.49
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.87
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.43
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,56.72
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
605802,Waterloo Industrial Estate,2024-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.4
