Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.66
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.3
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.66
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,38.2
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.97
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.33
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.27
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.53
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,32.0
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,23.31
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,20.68
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,23.85
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.36
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.18
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.49
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,27.2
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,136.5
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,129.2
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,150.6
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.92
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.64
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,31.2
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,transformer,,Temperature,C,19.9
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.18
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.56
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.93
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,53.99
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.1
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.38
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
605802,Waterloo Industrial Estate,2024-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.31
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.53
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.31
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.66
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,37.8
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.9
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.2
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.64
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.44
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.01
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,29.1
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.95
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.85
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.18
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.35
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.3
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.97
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,30.0
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.2
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.5
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,113.5
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,32.0
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,transformer,,Temperature,C,19.9
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.66
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.49
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.02
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.9
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.11
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,55.2
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
605802,Waterloo Industrial Estate,2024-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.39
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.32
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.31
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.65
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,37.6
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.9
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.38
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.53
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.31
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,32.3
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.85
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.94
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.28
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.18
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.65
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.94
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,24.6
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,91.1
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.3
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.36
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.33
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,34.2
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,transformer,,Temperature,C,20.0
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.91
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.27
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.69
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.23
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.59
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.24
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
605802,Waterloo Industrial Estate,2024-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.32
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.3
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.33
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.69
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,37.3
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.9
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.96
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.99
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.22
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.59
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,30.1
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.92
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.68
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.92
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.12
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.32
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.85
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,21.7
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.9
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.2
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,9.3
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.04
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.58
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,41.0
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,transformer,,Temperature,C,20.0
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.8
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.5
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.54
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.69
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
605802,Waterloo Industrial Estate,2024-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.3
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.81
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.36
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.67
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,37.9
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.9
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.03
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.32
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,32.6
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.56
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.38
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.57
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.65
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.15
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.04
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,27.8
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.0
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.7
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.0
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,7.7
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.39
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.23
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,38.6
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,transformer,,Temperature,C,20.1
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.83
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.47
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.19
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
605802,Waterloo Industrial Estate,2024-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.29
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.26
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.44
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.68
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,36.4
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.97
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.85
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.29
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,27.9
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.01
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.27
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.49
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.17
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.87
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.63
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.5
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.6
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.4
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,7.6
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.08
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,36.8
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,transformer,,Temperature,C,20.2
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.82
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.51
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.02
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.67
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
605802,Waterloo Industrial Estate,2024-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.29
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.48
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.21
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.45
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.64
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,36.3
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.9
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.19
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.96
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.03
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.24
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.75
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.9
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.68
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.89
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.31
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.8
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.2
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,10.7
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.67
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.13
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,41.6
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,transformer,,Temperature,C,20.3
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.34
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.03
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.95
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.18
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
605802,Waterloo Industrial Estate,2024-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.29
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.09
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.42
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.4
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,38.3
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.3
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.3
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.1
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.18
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.76
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.17
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,21.9
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.94
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.55
