Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.55
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.69
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.11
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.88
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,29.2
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,103.1
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.4
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,116.4
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.91
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,43.0
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,transformer,,Temperature,C,20.3
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.09
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.61
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.52
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.03
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.17
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.32
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
605802,Waterloo Industrial Estate,2024-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.25
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.17
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.43
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.55
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,36.2
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.7
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.06
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.6
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,28.9
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.46
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.87
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.07
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.91
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.64
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,29.4
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,7.0
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.19
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.96
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,38.5
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,transformer,,Temperature,C,20.4
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.82
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.02
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.77
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
605802,Waterloo Industrial Estate,2024-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.17
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.15
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.42
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.58
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,36.1
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.1
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.82
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.18
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,25.8
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.45
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.53
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.74
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.39
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.59
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.55
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,27.6
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.09
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,42.1
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,transformer,,Temperature,C,20.5
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.64
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.49
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.12
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.43
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
605802,Waterloo Industrial Estate,2024-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.24
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.12
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.42
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.55
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,36.0
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.7
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.27
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.68
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.21
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.22
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.89
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.38
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.7
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.1
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.13
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,28.5
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.8
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.7
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,11.1
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.71
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,38.7
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,transformer,,Temperature,C,20.5
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.46
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.48
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.95
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.59
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.59
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.43
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
605802,Waterloo Industrial Estate,2024-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.3
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.16
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.39
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.62
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,36.9
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.9
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.24
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.19
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,44.3
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.83
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.8
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.78
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.97
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.55
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,28.4
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,18.3
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.72
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,42.8
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,transformer,,Temperature,C,20.6
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.85
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.31
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.8
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
605802,Waterloo Industrial Estate,2024-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.34
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.57
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.27
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.68
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,36.8
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.9
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.92
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.13
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,30.1
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.66
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.21
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.41
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.56
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.99
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,27.6
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.51
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,38.0
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,transformer,,Temperature,C,20.7
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.19
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.64
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.91
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
605802,Waterloo Industrial Estate,2024-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.42
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.56
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.94
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.61
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,38.2
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.9
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.82
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.78
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,27.9
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.17
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.46
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.2
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.17
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.6
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.19
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,27.9
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.09
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.67
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,44.4
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,transformer,,Temperature,C,20.9
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.91
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.08
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.18
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.73
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
605802,Waterloo Industrial Estate,2024-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.37
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.55
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.94
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.59
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,38.1
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.9
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.41
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.12
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,28.8
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.52
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.93
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.08
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.68
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.26
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.28
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,26.7
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.4
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.9
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.2
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,11.3
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
