Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.13
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,38.1
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,transformer,,Temperature,C,21.0
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.21
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.23
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.11
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.15
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.14
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.45
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
605802,Waterloo Industrial Estate,2024-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.39
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.37
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.56
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,39.5
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.88
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.37
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,27.9
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.5
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.16
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.99
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.99
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.39
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.59
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,25.9
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.0
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.6
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.9
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,14.1
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.2
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,38.6
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,transformer,,Temperature,C,21.1
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.24
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.06
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.23
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.87
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.32
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.94
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
605802,Waterloo Industrial Estate,2024-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.45
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.56
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.62
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,38.3
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.15
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.44
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,28.7
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.24
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.36
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.17
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.41
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.23
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.25
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,25.7
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.1
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.1
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.8
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,13.3
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.73
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,35.5
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,transformer,,Temperature,C,21.3
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.41
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.69
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.85
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.7
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.51
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.14
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
605802,Waterloo Industrial Estate,2024-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.43
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.55
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.66
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,38.4
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.9
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.02
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.3
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,28.4
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.84
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.93
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.69
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.19
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.45
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.39
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,23.8
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.1
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.7
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.56
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.81
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,38.0
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,transformer,,Temperature,C,21.3
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.99
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.43
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.15
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.92
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.62
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.6
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
605802,Waterloo Industrial Estate,2024-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.45
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.95
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.7
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,38.8
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.71
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.12
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,25.7
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.04
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.22
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.9
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.37
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.18
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.87
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.8
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.3
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.1
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.86
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.07
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,37.3
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,transformer,,Temperature,C,21.3
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.93
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.17
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.49
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.04
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.99
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.89
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
605802,Waterloo Industrial Estate,2024-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.41
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.53
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.66
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,38.1
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.2
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.21
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.95
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.73
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.38
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.15
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.89
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.85
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,22.7
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.3
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.4
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.2
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.18
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.65
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,36.1
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,transformer,,Temperature,C,21.4
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.84
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.7
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.79
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.55
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.26
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.19
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
605802,Waterloo Industrial Estate,2024-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.4
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.5
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.08
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.73
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,38.1
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.27
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.93
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.77
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.03
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.25
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.35
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.59
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.11
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.9
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,18.9
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.5
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.4
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.0
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.71
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,11.9
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.88
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,37.2
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,transformer,,Temperature,C,21.4
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.23
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.6
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.11
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.54
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.93
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.57
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
605802,Waterloo Industrial Estate,2024-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.41
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.5
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.74
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,38.4
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.82
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.92
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,22.7
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.78
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.53
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.91
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.24
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.94
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.35
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.9
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.3
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.32
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,10.8
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.01
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,36.5
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,transformer,,Temperature,C,21.5
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.84
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.61
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.27
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.43
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.07
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.7
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
