Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
605802,Waterloo Industrial Estate,2024-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.42
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.44
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.86
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,40.4
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.8
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.69
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.21
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,23.0
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.53
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.36
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.5
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.4
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.97
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.06
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,23.4
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.0
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.1
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.7
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.8
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.17
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,35.4
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,transformer,,Temperature,C,21.6
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.02
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.79
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.88
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.59
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.71
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.5
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
605802,Waterloo Industrial Estate,2024-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.41
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.44
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.41
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.87
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,40.4
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.1
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.8
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.58
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,25.7
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.54
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.54
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.31
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.64
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.72
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.01
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,98.2
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.9
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.1
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.97
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.35
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,46.0
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,transformer,,Temperature,C,21.6
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.71
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.17
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.75
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.47
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.66
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.44
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
605802,Waterloo Industrial Estate,2024-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.44
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.96
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.56
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.04
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,39.6
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.5
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.05
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.46
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.31
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,24.8
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.8
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.73
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.65
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.71
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.11
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.92
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.3
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.1
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.2
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.54
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.61
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,22.7
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.85
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.23
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,46.3
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,transformer,,Temperature,C,21.6
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.16
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.66
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.71
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.73
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.55
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.89
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,118.4
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
605802,Waterloo Industrial Estate,2024-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.38
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.18
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.81
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.38
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,39.6
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.1
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.35
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.18
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.6
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,28.2
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,21.77
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,19.35
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,22.23
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.74
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.56
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.01
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,18.2
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,136.2
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,117.4
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,135.5
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.32
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.64
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,25.6
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.56
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.36
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.76
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.53
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.58
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,50.0
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.4
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,transformer,,Temperature,C,21.6
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.34
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.88
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.25
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,59.63
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.75
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,64.93
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,116.7
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.8
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
605802,Waterloo Industrial Estate,2024-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.33
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.69
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.28
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.31
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,41.5
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.1
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.7
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.59
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.4
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,31.1
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.22
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.29
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.88
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.19
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.74
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.1
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,22.3
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,108.5
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.8
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,102.9
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.86
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,30.8
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.51
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.72
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.52
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.94
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.68
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.34
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,51.4
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,110.2
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.3
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,131.0
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,transformer,,Temperature,C,21.6
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.15
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.74
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.88
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,69.75
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.39
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,72.29
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,120.9
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.2
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
605802,Waterloo Industrial Estate,2024-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.4
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.85
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.57
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.68
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.67
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,46.3
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.7
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.65
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,33.4
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.12
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.04
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.6
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.84
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.7
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.78
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,22.4
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,109.2
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.7
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.3
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.43
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.88
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.07
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.49
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.94
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.25
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.84
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,45.9
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.7
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,117.3
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,134.1
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,transformer,,Temperature,C,21.6
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.6
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.59
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.96
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,66.05
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.48
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,77.52
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,123.1
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.8
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
605802,Waterloo Industrial Estate,2024-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.4
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.22
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.54
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.26
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.38
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.43
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,41.1
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.9
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.38
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.9
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,33.9
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.98
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.35
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.62
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.48
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.28
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.37
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,107.7
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.6
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,115.7
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.75
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.44
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.26
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.7
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.21
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.1
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.19
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,53.8
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.3
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,120.6
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,143.7
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,transformer,,Temperature,C,21.5
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.63
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.17
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.68
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,66.26
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,58.01
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,80.14
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,121.9
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.1
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
605802,Waterloo Industrial Estate,2024-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.3
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.78
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.08
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.8
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.45
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.48
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,44.6
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.3
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.3
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.52
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,32.8
