Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.43
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.88
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.51
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.24
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.18
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.41
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,26.8
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,111.3
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.7
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,119.2
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.54
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.32
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.76
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.05
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.84
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.24
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.98
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,46.7
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,111.8
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,115.6
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,134.1
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,transformer,,Temperature,C,21.5
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.34
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.45
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.26
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,72.33
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,57.49
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,80.85
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,123.4
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.2
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
605802,Waterloo Industrial Estate,2024-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.3
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.65
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.85
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.04
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.92
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.86
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,42.2
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.0
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.8
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.74
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.36
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,36.8
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,16.99
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,15.18
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.52
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.88
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.89
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.15
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,38.8
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,120.2
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.3
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,134.1
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.11
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.63
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,23.3
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.42
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.61
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.86
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.1
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.14
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.44
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,54.0
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.8
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.5
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,126.7
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,transformer,,Temperature,C,21.4
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.79
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.38
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.86
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,67.88
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,59.24
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,83.18
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,128.2
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.4
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
605802,Waterloo Industrial Estate,2024-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.4
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.97
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.21
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.59
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.61
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.29
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.84
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,43.7
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.6
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.2
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.92
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.66
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.15
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,36.8
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.71
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.88
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.23
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.04
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.85
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.96
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,32.4
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,108.5
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.7
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,116.8
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.6
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,25.9
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.35
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.34
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.95
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.45
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,53.5
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.3
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.9
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,114.7
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,transformer,,Temperature,C,21.3
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.17
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.29
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.61
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,65.97
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,54.35
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,78.79
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,120.7
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.3
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
605802,Waterloo Industrial Estate,2024-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.9
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.11
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.38
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.62
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.92
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.18
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,42.2
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.7
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.2
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.32
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.92
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,38.8
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.26
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.91
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.23
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.09
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.71
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.22
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,30.6
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,104.1
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.6
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,110.1
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.46
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.26
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.72
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.39
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.25
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.43
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,52.7
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.1
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.5
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,126.6
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,transformer,,Temperature,C,21.2
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.65
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.42
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.27
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,65.8
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,53.82
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,78.75
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,121.7
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
605802,Waterloo Industrial Estate,2024-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.6
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.71
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.96
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.36
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.42
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.37
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,42.4
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.5
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.46
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.44
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,38.8
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.17
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.85
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.11
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.24
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.89
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.39
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,27.3
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,104.6
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.4
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.8
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.85
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.14
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.33
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.97
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.9
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.07
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.22
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,66.5
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,129.8
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,transformer,,Temperature,C,21.1
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.64
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.69
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.39
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,63.17
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,55.38
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,79.57
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,126.2
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
605802,Waterloo Industrial Estate,2024-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.7
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.6
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.98
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.11
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.23
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.34
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,42.4
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.8
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.4
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.47
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.67
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,39.1
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.36
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.0
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.11
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.3
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.16
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.75
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,28.3
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,109.2
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.5
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,116.2
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.77
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,19.9
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.69
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.57
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.03
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.75
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.37
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.94
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,63.4
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.7
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.5
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,138.0
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,transformer,,Temperature,C,20.9
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.32
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.15
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.61
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,69.99
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,60.21
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,85.67
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,133.2
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.4
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
605802,Waterloo Industrial Estate,2024-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.3
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.81
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.3
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.81
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.48
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.61
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.65
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,41.1
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.1
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.7
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.96
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.41
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.1
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,41.8
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.38
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.47
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.36
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.01
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.99
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.18
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,33.2
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,116.0
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.1
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,116.7
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.65
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.87
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.46
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.91
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.09
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.31
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.02
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,63.5
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,106.8
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,116.6
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,146.6
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,transformer,,Temperature,C,20.9
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.32
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.3
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.6
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,70.81
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,62.17
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,85.3
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,128.1
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.6
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
605802,Waterloo Industrial Estate,2024-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,354.5
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.96
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.21
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.95
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.14
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.15
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,41.6
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.9
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.1
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.77
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.97
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.83
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,38.7
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.01
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.72
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.76
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.1
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.37
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.93
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,28.2
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,104.0
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.8
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.8
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.31
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.37
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
