Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.84
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.61
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.99
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.3
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.06
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,36.14
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,65.6
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.6
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.4
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,146.8
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,transformer,,Temperature,C,20.9
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.84
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.36
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.81
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,65.74
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,57.22
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,81.67
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,131.6
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.6
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
605802,Waterloo Industrial Estate,2024-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.9
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.04
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.4
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.78
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.34
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,43.6
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.8
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.2
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.54
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.43
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.82
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,37.0
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.37
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.99
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.07
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.44
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.54
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.76
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.1
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.8
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.88
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.26
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.57
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.86
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.66
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.48
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.99
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.88
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,67.3
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.7
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.3
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,150.2
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,transformer,,Temperature,C,20.8
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.86
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.67
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,53.85
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,75.53
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,124.2
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
605802,Waterloo Industrial Estate,2024-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.0
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.04
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.64
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.75
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.58
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,41.9
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.7
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.9
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.96
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.77
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,37.2
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.51
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.49
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.14
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.86
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.4
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,34.8
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.41
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.54
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,19.1
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.53
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.6
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.34
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.67
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.32
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.27
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,66.4
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.5
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,127.4
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,156.9
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,transformer,,Temperature,C,20.8
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.38
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.3
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.58
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,47.9
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.72
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,64.47
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,139.8
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
605802,Waterloo Industrial Estate,2024-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.52
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.03
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.93
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.97
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.84
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,41.8
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.8
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.2
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.55
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.21
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,33.3
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.93
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.04
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.36
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.69
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.71
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.08
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,25.6
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.4
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.5
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.3
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-4.65
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,11.3
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.2
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.93
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.64
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.93
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.75
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.07
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,64.5
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.2
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,133.9
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,156.9
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,transformer,,Temperature,C,20.9
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.76
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.26
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.45
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,54.98
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,47.42
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,70.55
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,128.3
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
605802,Waterloo Industrial Estate,2024-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.4
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.87
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.26
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.12
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,42.6
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.1
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.3
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.89
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.37
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.23
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,37.1
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.27
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.45
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.14
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.55
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.9
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.63
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,33.6
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.9
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.3
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.31
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.09
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-6.09
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.98
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.75
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.12
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.95
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.47
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,39.53
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,69.7
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,120.8
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,130.9
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,163.7
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,transformer,,Temperature,C,21.0
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.86
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.06
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.92
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,55.69
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,43.32
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,72.27
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,142.4
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
605802,Waterloo Industrial Estate,2024-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.97
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.7
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.48
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.1
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.38
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.97
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,45.2
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.0
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.1
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.09
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.03
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.23
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.68
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.63
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,41.7
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.02
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.04
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.45
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.73
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,31.0
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,108.9
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.7
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,108.8
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.17
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.15
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.97
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.52
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.02
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.53
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.38
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,41.26
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,72.2
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,126.3
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,138.3
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,170.3
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,transformer,,Temperature,C,21.1
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.48
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.9
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.34
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,67.73
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,57.93
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,86.44
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,146.0
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.9
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
605802,Waterloo Industrial Estate,2024-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,354.6
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.66
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.32
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.12
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.37
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.81
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.61
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,46.6
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.1
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.7
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.1
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.29
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.34
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.39
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.04
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,34.0
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.56
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.98
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.57
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.2
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,28.3
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,108.9
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.2
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.77
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.99
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,10.3
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.64
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.87
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.2
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.4
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.85
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,38.7
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,71.8
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,112.6
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,129.9
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,159.8
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,transformer,,Temperature,C,21.2
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.67
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.91
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.86
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,64.18
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,56.85
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,84.56
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,143.1
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
605802,Waterloo Industrial Estate,2024-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.2
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.72
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.55
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.49
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.47
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.62
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,48.4
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.8
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.3
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.05
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.04
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.29
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.98
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.16
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,35.7
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.6
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.94
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.94
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.87
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.19
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.9
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,25.5
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.6
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.1
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.93
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.63
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.91
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,8.0
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.32
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.12
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.54
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.66
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.94
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,76.1
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.7
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.0
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,145.5
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,transformer,,Temperature,C,21.1
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
