Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.72
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.4
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.72
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,52.99
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,49.8
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,76.71
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,140.9
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
605802,Waterloo Industrial Estate,2024-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.4
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.58
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.31
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.77
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.23
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.23
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,47.3
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.7
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.5
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.11
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.3
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.66
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.5
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.98
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,38.2
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.23
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.55
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.08
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.38
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.21
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.33
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,22.7
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,100.5
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.6
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.2
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.2
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.03
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.47
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,6.6
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.78
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.98
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.82
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.42
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.56
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.07
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,74.2
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,123.3
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,146.1
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,transformer,,Temperature,C,20.9
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.86
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.57
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.11
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,51.71
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,52.46
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,76.13
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,141.8
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
605802,Waterloo Industrial Estate,2024-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.2
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.93
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.66
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.21
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.51
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.47
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,46.0
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.7
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.04
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.13
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.22
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,40.9
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.5
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.53
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.15
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.57
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.13
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.98
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,18.7
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.1
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.6
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.99
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.82
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-5.71
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,8.2
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.55
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.11
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.95
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.94
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.03
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.51
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,75.8
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.3
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,117.8
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,140.3
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,transformer,,Temperature,C,20.7
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.35
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.86
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.5
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.5
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,42.65
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,64.31
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,143.1
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
605802,Waterloo Industrial Estate,2024-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.34
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.09
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.88
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.11
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.61
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.59
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,50.2
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.2
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.7
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.26
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.9
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.34
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,36.0
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.53
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.42
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.53
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.67
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.43
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.58
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,37.9
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.8
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.12
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.65
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.46
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,6.7
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.66
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.45
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.28
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.81
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.75
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.15
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,63.7
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.1
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,128.7
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,134.8
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,transformer,,Temperature,C,20.5
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.75
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.58
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.44
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,49.56
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,50.1
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,78.19
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,160.7
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
605802,Waterloo Industrial Estate,2024-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.1
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.7
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.45
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.09
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.69
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.19
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,51.5
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.4
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.9
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.87
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.4
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.63
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.11
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,38.1
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.74
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.12
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.06
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.71
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.23
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,42.0
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.6
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.34
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.42
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,7.9
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.17
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.31
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.06
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.07
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.45
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,37.61
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,57.2
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.2
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,157.6
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,154.2
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,transformer,,Temperature,C,20.3
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.67
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.42
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.73
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,54.5
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,54.68
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,80.72
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,153.7
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
605802,Waterloo Industrial Estate,2024-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.0
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.77
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.38
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.31
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.53
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.06
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,49.5
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.3
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.3
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.5
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.38
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.08
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,40.8
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.03
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.26
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.32
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,47.8
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.0
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.25
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.66
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.29
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.32
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.58
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.26
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,41.01
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,73.8
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.4
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,150.0
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,169.0
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,transformer,,Temperature,C,20.1
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.17
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.5
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.86
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,61.64
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,63.27
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,92.22
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,172.9
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
605802,Waterloo Industrial Estate,2024-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,376.2
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.79
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.31
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.06
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.45
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.44
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,46.9
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.5
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.9
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.04
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.41
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.67
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.75
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.54
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,42.7
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.95
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.46
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.58
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.64
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.75
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.96
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,51.7
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,104.3
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,130.7
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,9.1
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.74
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.33
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.53
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.97
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.85
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.54
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,58.4
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,127.5
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,154.5
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,160.8
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,transformer,,Temperature,C,20.0
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.68
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.89
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.71
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,70.38
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,71.22
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,98.17
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,161.5
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.6
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.9
605802,Waterloo Industrial Estate,2024-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,409.1
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.54
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.26
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.64
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.8
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.31
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,45.8
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.8
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.4
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.93
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.35
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.82
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.57
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.73
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,39.4
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.53
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.37
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.72
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.14
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.6
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.29
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,36.2
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.5
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.8
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,7.0
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.37
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.85
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.89
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.84
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.5
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,40.81
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,66.9
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,126.5
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,160.6
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,169.9
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,transformer,,Temperature,C,19.9
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.68
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.86
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,65.72
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,65.76
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,92.05
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,158.2
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.8
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
605802,Waterloo Industrial Estate,2024-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,379.4
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.17
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.74
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.04
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.85
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.08
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,48.6
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.0
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.7
