Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.93
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.22
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.57
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.8
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.99
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,43.6
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.65
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.78
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.06
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.88
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.17
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.53
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,32.9
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.9
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.4
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,8.8
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.55
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.34
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.0
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.2
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.12
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,43.07
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,71.7
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,137.9
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,156.2
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,179.2
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,transformer,,Temperature,C,19.9
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.51
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.19
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.55
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,68.6
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,66.88
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,95.52
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,168.5
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.3
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
605802,Waterloo Industrial Estate,2024-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,393.6
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.6
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.21
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.19
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.46
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.74
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,47.7
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.3
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.27
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.33
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.07
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.79
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,37.4
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.61
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.51
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.22
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.9
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.95
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.04
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,41.4
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,123.0
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.7
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,134.6
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,9.7
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.43
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.67
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.24
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.73
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.18
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,41.32
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,67.8
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,130.4
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,151.7
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,171.9
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,transformer,,Temperature,C,19.8
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.72
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.98
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.85
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,74.13
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,70.31
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,99.61
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,165.4
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.2
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.4
605802,Waterloo Industrial Estate,2024-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,417.5
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.57
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.17
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.07
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.41
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.61
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,47.2
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.4
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.6
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.32
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.65
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,39.3
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.16
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.76
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.33
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.09
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.73
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.6
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,34.3
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,107.3
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,90.9
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,126.8
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,7.7
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.81
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.09
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.73
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.8
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.47
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,42.79
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,67.7
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,137.3
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,170.5
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,178.9
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,transformer,,Temperature,C,19.7
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.97
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.99
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.9
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,73.02
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,74.68
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,100.39
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,159.2
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.0
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.1
605802,Waterloo Industrial Estate,2024-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,418.7
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.67
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.26
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.14
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.45
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.28
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,50.2
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.8
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.5
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.87
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.18
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,35.2
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.5
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.19
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.43
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.58
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.68
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.91
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,29.1
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,109.4
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.9
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,120.1
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,7.7
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.1
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.46
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.43
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.01
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.51
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,38.44
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,62.3
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,122.2
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,148.3
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,159.5
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,transformer,,Temperature,C,19.6
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.9
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.79
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.62
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,72.0
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,70.35
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,94.5
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,144.7
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.4
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.6
605802,Waterloo Industrial Estate,2024-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,392.5
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.84
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.41
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.89
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.53
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.4
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,47.6
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.1
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.9
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.17
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.02
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,41.9
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.57
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.2
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.38
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.32
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.92
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.01
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,32.5
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,108.5
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.3
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,120.6
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,8.2
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.03
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.81
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.52
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.64
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,39.41
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,64.0
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,128.5
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,149.7
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,163.9
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,transformer,,Temperature,C,19.5
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.39
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.49
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.96
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,71.84
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,69.16
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,95.36
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,154.9
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.2
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.5
605802,Waterloo Industrial Estate,2024-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,397.2
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.82
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.44
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.18
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.56
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.48
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,46.6
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.5
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.2
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.68
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.86
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,42.5
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.95
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.69
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.73
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.41
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.42
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.35
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,28.6
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,110.0
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.3
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,118.7
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,8.3
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.56
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.69
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.52
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.51
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.73
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.02
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,62.3
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,142.2
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,163.6
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,172.0
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,transformer,,Temperature,C,19.4
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.4
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.98
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.3
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,72.96
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,74.09
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,95.91
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,145.7
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,319.6
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.9
605802,Waterloo Industrial Estate,2024-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,401.6
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.4
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.76
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.01
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.01
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,47.0
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.3
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.2
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.83
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,43.3
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.88
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.84
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.09
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.29
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.86
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.42
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,33.7
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,116.4
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.8
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.2
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,9.1
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.72
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.47
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.98
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.65
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.41
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,40.25
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,62.1
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,137.3
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,154.3
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,168.2
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,transformer,,Temperature,C,19.3
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.61
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.21
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.37
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,73.71
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,68.85
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,96.72
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,157.6
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.3
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
605802,Waterloo Industrial Estate,2024-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,404.7
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.81
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.27
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.62
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.82
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.2
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.52
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,48.1
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.2
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.5
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.14
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.07
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,41.2
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.91
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.54
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.75
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.58
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.95
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.87
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,34.3
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,105.8
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.9
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,116.2
