Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,7.9
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.49
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.71
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.95
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.88
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.96
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.98
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,63.6
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.7
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,140.9
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,152.4
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,transformer,,Temperature,C,19.3
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.13
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.72
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.53
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,66.18
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,65.37
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,91.94
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,155.5
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.2
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
605802,Waterloo Industrial Estate,2024-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,381.7
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.42
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.97
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.61
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.16
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.13
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,46.5
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.4
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.7
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.41
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.93
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,42.3
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.59
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.2
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.49
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.02
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.94
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.56
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,33.1
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,107.4
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.9
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,118.9
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,8.6
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.99
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.68
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.42
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.95
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.27
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,40.5
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,64.9
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,126.9
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,159.8
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,168.2
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,transformer,,Temperature,C,19.2
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.54
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.15
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.75
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,70.53
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,72.49
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,97.08
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,155.5
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.4
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.6
605802,Waterloo Industrial Estate,2024-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,404.5
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.06
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.86
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.8
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.9
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.79
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,46.9
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.8
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.2
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.33
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.05
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,39.7
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.64
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.23
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.42
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.67
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.15
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.31
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,39.1
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.6
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,117.9
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,7.9
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.9
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.04
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.83
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.85
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.59
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,36.72
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,64.3
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,111.2
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,135.1
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,151.4
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,transformer,,Temperature,C,19.1
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.51
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.14
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.03
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,63.38
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,60.48
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,89.69
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,161.3
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
605802,Waterloo Industrial Estate,2024-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,371.9
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.34
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.23
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.07
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.28
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.21
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,47.2
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.9
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.6
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.41
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.33
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,44.8
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.07
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.17
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.59
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.54
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.55
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.44
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,36.1
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,106.5
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,118.4
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,8.4
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.69
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.12
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.24
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.05
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.79
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.97
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,61.4
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.9
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,121.9
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,138.5
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,transformer,,Temperature,C,19.0
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.42
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.76
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.11
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,60.65
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,61.48
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,86.04
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,145.8
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
605802,Waterloo Industrial Estate,2024-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.3
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.71
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.44
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.14
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.19
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.08
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,46.7
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.8
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.4
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.86
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.48
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.56
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,41.3
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.68
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.3
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.86
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.34
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.2
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.49
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,37.0
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,104.8
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.3
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,126.4
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.51
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,10.9
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.63
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.41
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.58
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.75
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.87
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.2
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,61.9
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.9
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,131.5
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,144.6
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,transformer,,Temperature,C,19.0
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.13
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.66
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.09
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,62.84
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,65.77
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,89.83
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,149.4
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.7
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
605802,Waterloo Industrial Estate,2024-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,372.3
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.98
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.74
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.88
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.69
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.74
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,47.5
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.8
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.2
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.13
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.53
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,40.5
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.57
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.6
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.42
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.69
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.39
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.34
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,36.4
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,113.1
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.1
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,128.3
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,12.3
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.95
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.97
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.66
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.21
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.39
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.1
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,69.1
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.3
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.6
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,138.8
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,transformer,,Temperature,C,18.9
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.23
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.49
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.57
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,63.17
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,61.01
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,89.5
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,155.1
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
605802,Waterloo Industrial Estate,2024-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,368.8
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.47
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.13
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.49
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.93
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.04
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,48.7
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.2
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.2
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.74
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.8
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,45.6
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.07
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.29
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.89
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.7
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.05
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.96
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,29.8
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,112.3
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.9
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,126.1
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.49
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.82
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.1
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.13
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.09
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.48
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,69.3
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.2
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,140.2
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,transformer,,Temperature,C,18.9
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.92
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.22
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.97
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,63.9
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,62.74
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,92.42
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,163.3
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
605802,Waterloo Industrial Estate,2024-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,380.2
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.96
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.74
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.96
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.83
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.41
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,52.7
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.7
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.4
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.43
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.78
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,38.2
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.11
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.96
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.41
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.38
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.08
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.91
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,34.1
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,101.9
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,116.2
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.26
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,7.7
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.17
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.09
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.22
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.48
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.47
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,40.88
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,68.2
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,132.1
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,154.3
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,171.4
