Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,transformer,,Temperature,C,18.8
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.23
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.01
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.3
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,70.32
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,69.87
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,95.73
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,156.2
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.7
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
605802,Waterloo Industrial Estate,2024-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,398.5
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.33
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.2
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.57
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.36
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.68
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,47.4
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.6
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.7
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.99
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.68
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,38.2
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.79
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.72
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.9
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.73
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.41
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.01
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,35.7
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,110.8
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.2
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,120.5
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.53
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.22
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.06
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.01
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,39.59
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,59.6
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,139.4
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,174.1
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,167.4
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,transformer,,Temperature,C,18.8
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.41
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.43
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.23
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,75.83
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,77.7
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,96.22
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,130.2
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.7
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.0
605802,Waterloo Industrial Estate,2024-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,402.6
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.72
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.67
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.09
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.71
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.29
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,44.6
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.1
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.7
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.08
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.96
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.41
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,42.0
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.59
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.45
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.74
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.31
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.64
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.23
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,40.5
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,118.0
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,121.0
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,10.7
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.48
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.12
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.89
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.8
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,39.11
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.49
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,54.3
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,138.7
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,165.9
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,162.7
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,transformer,,Temperature,C,18.8
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.22
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.18
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.29
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,76.14
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,73.25
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,94.35
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,135.3
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.8
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.7
605802,Waterloo Industrial Estate,2024-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,393.7
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.33
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.48
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.63
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.42
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.41
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.96
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,43.5
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.3
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.7
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.95
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.49
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,38.2
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.89
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.42
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.19
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.47
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.01
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.92
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,42.2
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,123.0
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.1
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,124.4
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.61
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,7.5
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.4
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.92
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.85
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.62
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.07
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,39.94
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,51.1
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,146.7
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,171.6
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,169.0
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,transformer,,Temperature,C,18.8
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.08
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.8
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.05
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,76.95
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,73.56
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,94.7
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,131.6
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,333.2
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.5
605802,Waterloo Industrial Estate,2024-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,396.3
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.88
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.59
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.14
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.06
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.45
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,40.9
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.5
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.2
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.54
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,36.1
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.36
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.84
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.52
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.34
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.81
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.42
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,42.5
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,116.8
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,129.1
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.63
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,6.8
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.03
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.23
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.53
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.85
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.58
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.11
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,58.1
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,118.6
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,149.1
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,151.0
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,transformer,,Temperature,C,18.7
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.08
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.91
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.89
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,69.07
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,67.35
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,90.88
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,137.1
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.3
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.2
605802,Waterloo Industrial Estate,2024-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,379.9
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.18
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.81
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.41
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.27
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.8
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,41.4
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.7
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.9
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.83
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.08
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,39.4
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.45
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.77
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.39
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.01
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.96
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.07
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,44.8
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,109.6
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.8
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,128.9
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.03
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,6.7
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.46
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.71
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.07
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.74
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.92
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,37.91
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,55.8
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,135.1
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,155.0
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,160.4
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,transformer,,Temperature,C,18.6
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.95
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.43
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.29
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,67.37
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,66.45
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,91.83
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,148.5
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.7
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.9
605802,Waterloo Industrial Estate,2024-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,386.3
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.65
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.52
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.67
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.71
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.46
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,41.9
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.2
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.75
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.17
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,35.6
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.57
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.76
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.33
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.65
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.6
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.73
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,45.7
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.8
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,122.2
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.46
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,8.9
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.77
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.92
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.39
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.59
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.71
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.05
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,53.4
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,111.0
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,120.2
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,137.5
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,transformer,,Temperature,C,18.5
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.87
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.98
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.81
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,62.77
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,55.25
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,82.96
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,144.9
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
605802,Waterloo Industrial Estate,2024-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.4
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.82
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.76
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.74
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.07
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.93
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,43.4
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.6
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.7
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.36
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.72
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,41.5
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.87
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.46
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.95
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.8
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.24
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.68
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,52.8
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.4
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,126.1
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.62
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,9.2
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.32
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.85
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.01
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.44
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.31
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.56
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,51.6
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.2
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.4
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,131.9
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,transformer,,Temperature,C,18.4
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.03
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.86
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.29
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,58.19
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,53.92
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,81.27
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,147.3
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
605802,Waterloo Industrial Estate,2024-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,340.9
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.28
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.1
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
