Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.59
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.12
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,41.5
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.5
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.8
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.91
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.82
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,36.9
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.52
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.91
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.02
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.32
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.61
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.04
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,42.4
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.4
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,115.2
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.38
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.7
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,10.9
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.29
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.02
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.77
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.85
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.9
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.63
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,50.4
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.8
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.8
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,122.0
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,transformer,,Temperature,C,18.3
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.26
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.4
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.26
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,56.54
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,52.62
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,75.91
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,126.4
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
605802,Waterloo Industrial Estate,2024-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.3
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.25
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.1
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.62
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.37
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.82
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,40.7
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.7
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.6
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.67
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.35
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,36.1
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.98
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.28
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.6
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.72
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.56
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.93
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,46.2
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.0
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,122.5
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.74
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.54
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.38
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.43
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.57
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.42
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.7
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,47.8
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.3
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,127.8
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,131.8
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,transformer,,Temperature,C,18.2
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.43
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.13
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.03
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,59.42
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,57.15
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,82.05
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,137.1
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
605802,Waterloo Industrial Estate,2024-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.5
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.2
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.02
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.71
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.29
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.92
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,41.4
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.2
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.1
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.49
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.98
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,28.4
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.81
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.0
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.03
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.35
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.94
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.2
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,34.6
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,100.1
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.4
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,120.2
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.55
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,10.6
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.3
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.56
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.83
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.71
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.29
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.49
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,43.5
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.2
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,124.7
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,117.5
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,transformer,,Temperature,C,18.1
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.86
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.98
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.46
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,58.36
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,59.45
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,77.05
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
605802,Waterloo Industrial Estate,2024-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.71
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.88
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.39
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.67
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,42.8
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.0
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.11
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.97
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,33.2
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.97
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.78
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.5
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.81
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.18
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.21
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,36.3
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,122.8
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.4
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,117.3
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.75
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,10.7
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.13
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.58
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.29
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.4
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.88
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.8
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,41.3
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.7
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,131.9
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,119.3
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,transformer,,Temperature,C,18.1
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.25
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.4
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.08
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,64.91
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,60.82
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,78.89
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
605802,Waterloo Industrial Estate,2024-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.8
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.85
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.69
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.22
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,47.6
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.4
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.13
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.46
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,29.7
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.74
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.1
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.22
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.5
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.59
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.27
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,38.0
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,124.5
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.3
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,125.0
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.76
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,12.1
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.41
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.1
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.42
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.89
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.41
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.67
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,50.8
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.1
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.1
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,115.4
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,transformer,,Temperature,C,18.0
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.77
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.31
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.2
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,64.78
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,52.05
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,79.86
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,127.6
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
605802,Waterloo Industrial Estate,2024-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.5
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.55
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.63
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.42
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,43.6
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.1
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.5
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.21
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,27.7
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.95
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.04
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.09
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.81
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.86
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.59
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,45.6
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,126.9
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.0
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,135.2
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.8
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.85
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.94
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.56
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.57
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.29
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.92
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,48.4
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.2
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,transformer,,Temperature,C,17.9
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.22
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.11
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.93
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,63.87
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.12
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,76.33
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,142.2
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
605802,Waterloo Industrial Estate,2024-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.7
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.63
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.62
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.56
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,45.0
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.7
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.7
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.59
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,29.2
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.74
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.78
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.28
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.34
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.09
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.17
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,39.5
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,107.9
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,120.7
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.14
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.8
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.28
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,68.1
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.8
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,transformer,,Temperature,C,17.8
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,58.06
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.75
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,77.57
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,169.4
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
605802,Waterloo Industrial Estate,2024-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.3
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.73
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.13
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.89
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.41
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,47.8
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.6
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.0
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.76
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.5
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,30.9
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.65
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.16
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.07
