Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.82
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.52
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.3
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,35.5
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.6
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.8
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.97
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.44
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.23
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.97
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.6
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,60.4
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.2
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,transformer,,Temperature,C,17.7
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.83
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.75
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.54
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,47.95
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.85
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,74.21
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,170.6
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
605802,Waterloo Industrial Estate,2024-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.1
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.93
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.66
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.06
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,44.2
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.6
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.2
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,32.1
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.35
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.18
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.67
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.73
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.43
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.69
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.3
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.5
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.6
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,7.6
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.02
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.28
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.64
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.76
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.79
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.62
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,61.6
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.6
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,transformer,,Temperature,C,17.6
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.51
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.33
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.33
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,44.52
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.38
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,65.97
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,149.2
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
605802,Waterloo Industrial Estate,2024-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.98
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.67
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.9
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,37.9
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.6
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.5
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.61
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.52
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,35.9
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.88
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.87
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.97
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.14
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.55
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.34
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,34.2
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.8
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.6
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.43
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,8.0
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.47
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.13
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.62
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.57
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.62
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,60.5
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.1
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,transformer,,Temperature,C,17.5
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.46
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,43.95
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.17
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,62.96
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,144.9
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
605802,Waterloo Industrial Estate,2024-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.04
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.68
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.94
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,38.0
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.6
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.5
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.14
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.26
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.97
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,28.8
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.05
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.59
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.96
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.22
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.67
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.18
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,48.5
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.4
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,7.2
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.93
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,64.1
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,transformer,,Temperature,C,17.5
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.01
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.94
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.65
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,61.96
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,151.8
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
605802,Waterloo Industrial Estate,2024-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.7
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.4
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,37.8
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.2
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.79
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.98
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,25.2
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.06
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.79
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.17
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.97
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.53
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.38
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,63.9
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.7
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.9
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,10.4
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.73
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,56.5
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,transformer,,Temperature,C,17.4
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.03
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.33
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,64.61
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,153.0
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
605802,Waterloo Industrial Estate,2024-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.74
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.94
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.2
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,37.8
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.3
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.51
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,27.2
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.74
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.29
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.26
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.22
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.2
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.02
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,52.0
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.1
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.2
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,129.7
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.48
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.68
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,47.8
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,transformer,,Temperature,C,17.4
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.84
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.25
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.94
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,44.49
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.14
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,66.72
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,134.4
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
605802,Waterloo Industrial Estate,2024-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.48
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.64
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.25
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.13
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,36.5
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.75
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,26.8
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.42
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.31
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.27
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.78
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.56
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.09
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,58.1
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.1
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.3
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,133.7
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,6.3
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.65
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,58.1
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.9
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,transformer,,Temperature,C,17.4
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.39
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.89
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.28
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,43.98
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.13
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,68.1
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,152.2
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
605802,Waterloo Industrial Estate,2024-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.54
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.39
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.15
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,35.7
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.1
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.67
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.73
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.12
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.98
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.77
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.61
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.68
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.5
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,56.1
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.0
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.2
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,131.0
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,7.7
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
