Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.89
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,50.7
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,transformer,,Temperature,C,17.5
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.87
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.25
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.57
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,42.7
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.25
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,65.66
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,142.9
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
605802,Waterloo Industrial Estate,2024-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.5
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.41
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.12
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,36.9
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.4
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.03
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,27.5
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,16.54
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.98
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.85
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.8
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.71
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.22
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,52.0
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,97.1
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.2
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,128.6
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,9.0
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.17
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,52.8
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,transformer,,Temperature,C,17.5
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.92
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.68
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.72
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,44.03
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.42
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,65.1
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,140.2
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
605802,Waterloo Industrial Estate,2024-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.01
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.17
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.16
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,37.1
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.1
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,27.7
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.44
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.51
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.06
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.15
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.5
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.45
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,42.3
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.2
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.3
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,116.5
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,6.6
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.6
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.51
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,52.4
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,transformer,,Temperature,C,17.6
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.6
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.71
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.47
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,44.15
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.58
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,63.85
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,132.6
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
605802,Waterloo Industrial Estate,2024-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.71
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.15
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.15
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,36.6
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.1
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.17
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.59
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,23.7
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.25
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.44
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.97
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.59
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.02
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.97
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,42.1
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.4
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.2
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,118.3
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,6.0
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.3
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,53.0
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,transformer,,Temperature,C,17.6
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.55
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.8
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.69
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,44.6
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.01
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,63.78
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,129.4
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
605802,Waterloo Industrial Estate,2024-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.66
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.18
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.19
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,36.5
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.45
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.18
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,27.7
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.47
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.28
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.73
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.31
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.07
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.27
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,44.6
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,94.2
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.8
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,118.8
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,5.3
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.43
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,53.3
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,transformer,,Temperature,C,17.7
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.92
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.05
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.64
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,45.09
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.99
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,64.83
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,141.3
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
605802,Waterloo Industrial Estate,2024-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.85
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.18
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.17
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,36.6
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.7
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.96
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.85
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.17
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,26.8
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.36
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.32
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.63
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.04
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.84
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.29
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,41.6
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.5
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.0
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,124.0
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,5.2
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.69
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,55.2
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,transformer,,Temperature,C,17.8
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.29
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.95
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.07
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,48.44
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,34.76
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,66.18
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,132.2
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
605802,Waterloo Industrial Estate,2024-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.56
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.17
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.13
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,36.0
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.8
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.4
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,24.2
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.47
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.38
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.79
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.46
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.29
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.82
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,46.7
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.3
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.2
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,123.3
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,5.9
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.8
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.46
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,53.6
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,transformer,,Temperature,C,17.8
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.26
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.18
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.32
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,45.38
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.71
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,64.58
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,136.8
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
605802,Waterloo Industrial Estate,2024-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.27
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.16
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.06
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,37.4
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.6
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.67
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.07
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.21
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,22.9
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.53
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.4
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.79
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.47
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.77
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.48
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,53.4
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.4
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,118.4
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,5.7
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.9
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,48.3
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,transformer,,Temperature,C,17.9
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.25
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.63
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.94
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,43.17
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.43
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,61.42
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,141.2
