Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
605802,Waterloo Industrial Estate,2024-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.59
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.18
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.97
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,36.0
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.8
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.28
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.42
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,26.2
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.81
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.45
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.92
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.5
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.7
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.76
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,49.2
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.1
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,116.1
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,7.1
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.49
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,35.5
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,transformer,,Temperature,C,17.9
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.62
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.14
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.83
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,41.75
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.2
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,57.36
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,120.4
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
605802,Waterloo Industrial Estate,2024-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.76
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.18
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.99
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,36.4
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.7
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.77
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.81
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,25.1
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.89
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.24
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.78
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.25
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.62
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.99
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,47.6
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.8
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.7
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,120.7
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,6.1
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.41
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.02
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,38.5
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,transformer,,Temperature,C,17.9
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.82
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.81
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.79
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,42.96
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.92
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,58.52
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,122.1
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
605802,Waterloo Industrial Estate,2024-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.62
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.02
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,36.3
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.92
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.73
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.64
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.94
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,25.6
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.16
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.73
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.13
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.69
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.19
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.24
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,51.4
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.1
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.9
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,118.8
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,6.0
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.6
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,37.7
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,transformer,,Temperature,C,18.0
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.95
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.37
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.02
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,42.65
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.89
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,58.49
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,125.4
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
605802,Waterloo Industrial Estate,2024-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.77
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.03
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,37.0
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.16
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,22.8
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.32
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.51
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.94
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.9
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.11
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.57
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,48.7
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.7
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.8
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,115.5
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,5.7
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.6
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,40.8
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,transformer,,Temperature,C,18.0
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.86
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.01
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,42.92
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.37
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,57.99
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,125.8
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
605802,Waterloo Industrial Estate,2024-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.83
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.05
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,36.8
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.9
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.9
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.56
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,25.4
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.73
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.51
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.69
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.49
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.4
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.48
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,45.4
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.7
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.5
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,120.4
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,6.1
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.01
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,37.9
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,transformer,,Temperature,C,18.1
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.19
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.58
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.77
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,43.48
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,32.12
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,58.89
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,115.1
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
605802,Waterloo Industrial Estate,2024-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.29
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.11
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,37.9
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.1
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.37
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.73
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,25.6
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.22
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.13
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.17
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.16
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.27
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.22
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,44.9
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.2
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.6
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,124.1
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,6.4
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.13
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,38.3
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,transformer,,Temperature,C,18.1
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.78
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.25
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.85
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,44.7
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,33.8
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,59.85
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,112.8
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
605802,Waterloo Industrial Estate,2024-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.47
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.14
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,36.7
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.03
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.55
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,24.4
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.42
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.26
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.26
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.17
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.04
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.9
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,43.6
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.4
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.2
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,122.8
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,8.2
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.76
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.05
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,38.4
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,transformer,,Temperature,C,18.2
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.07
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.3
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.35
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,44.58
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,34.26
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,59.37
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
605802,Waterloo Industrial Estate,2024-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.65
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.07
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,37.1
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.96
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.54
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.34
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
