Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.33
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.16
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.09
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.17
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.25
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.48
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,45.4
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.3
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,91.5
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,124.7
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,9.4
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.64
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,35.5
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,transformer,,Temperature,C,18.3
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.19
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.05
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.2
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,45.4
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,33.66
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,59.27
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
605802,Waterloo Industrial Estate,2024-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.5
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.94
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.12
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,36.8
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.59
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.53
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,23.5
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,16.03
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.76
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.67
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.75
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.45
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.36
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,44.1
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.3
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.9
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,126.0
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,6.7
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.88
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,38.7
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,transformer,,Temperature,C,18.3
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.57
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.35
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.6
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,44.5
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.32
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,59.66
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,112.5
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
605802,Waterloo Industrial Estate,2024-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.99
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.94
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.18
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,37.8
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.87
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,26.7
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,17.46
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.97
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.12
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.78
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.35
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.16
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,47.2
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.1
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.4
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,130.6
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,6.3
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.79
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,36.6
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,transformer,,Temperature,C,18.3
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.43
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.91
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.32
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,44.57
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.39
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,60.71
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,117.1
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
605802,Waterloo Industrial Estate,2024-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.86
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.95
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.25
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,37.6
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.68
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.53
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,23.6
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,16.73
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.93
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.99
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.98
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.82
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.62
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,50.9
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,100.3
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.5
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,129.2
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,5.7
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,37.9
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,transformer,,Temperature,C,18.3
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.54
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.64
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.12
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,44.72
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.8
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,61.14
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,124.4
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
605802,Waterloo Industrial Estate,2024-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.39
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.94
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.25
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,38.6
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.9
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.11
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.22
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,22.5
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.81
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.43
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.4
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.27
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.83
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.58
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,58.1
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.0
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.1
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,135.1
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,5.2
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.68
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.77
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,40.4
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,transformer,,Temperature,C,18.4
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.51
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.45
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.26
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,44.58
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.63
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,63.55
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,129.9
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
605802,Waterloo Industrial Estate,2024-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.89
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.95
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.32
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,37.2
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.7
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.48
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.67
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,25.2
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.0
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.92
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.91
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.62
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.89
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.87
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,57.3
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.1
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.1
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,125.7
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,5.9
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.93
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.83
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,38.6
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,transformer,,Temperature,C,18.4
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.23
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.72
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.17
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,42.79
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.13
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,61.36
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,128.4
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
605802,Waterloo Industrial Estate,2024-03-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.48
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.72
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.95
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.26
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,37.1
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.53
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.72
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,27.2
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.93
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.82
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.79
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.76
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.53
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.87
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,57.4
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.6
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.9
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,125.8
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,6.7
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.93
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.26
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,38.7
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,transformer,,Temperature,C,18.4
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.13
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.02
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.96
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,43.2
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.77
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,61.85
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,130.5
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
605802,Waterloo Industrial Estate,2024-03-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.37
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.93
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.28
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,38.7
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.9
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.85
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.31
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.96
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,26.2
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.78
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.87
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.64
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.08
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.37
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.71
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,54.3
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.6
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.8
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,125.2
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,6.7
