Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.46
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.9
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,38.2
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,transformer,,Temperature,C,18.5
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.63
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.56
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.36
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,43.82
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.77
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,61.53
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,126.0
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
605802,Waterloo Industrial Estate,2024-03-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.6
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.94
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.23
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,37.4
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.32
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.34
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.06
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,23.5
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.83
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.81
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.74
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.28
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.44
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.53
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,57.3
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.0
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,128.1
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.93
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,38.1
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,transformer,,Temperature,C,18.5
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.63
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.66
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.47
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,42.18
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.09
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,61.5
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,126.1
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
605802,Waterloo Industrial Estate,2024-03-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.48
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.73
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.94
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.24
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,37.7
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.1
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.42
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.6
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.03
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,23.4
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.3
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.56
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.67
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.78
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.66
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.7
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,57.2
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.1
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.8
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,5.8
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.93
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,36.7
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,transformer,,Temperature,C,18.6
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.25
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.48
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.7
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,39.49
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,57.67
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,127.8
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
605802,Waterloo Industrial Estate,2024-03-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.76
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.94
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.26
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,feeder,5,N Current (RMS),A,37.7
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.3
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.83
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.33
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,24.9
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.82
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.7
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.55
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.81
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.57
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,53.7
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.9
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,6.1
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.75
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,36.6
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,transformer,,Temperature,C,18.6
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,38.47
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.6
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,55.7
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,124.6
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
605802,Waterloo Industrial Estate,2024-03-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.54
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.95
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.2
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,38.0
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.1
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.23
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.68
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.04
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.58
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.31
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.53
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.63
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,52.1
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.5
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,132.3
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,5.3
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.94
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.98
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,38.3
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,transformer,,Temperature,C,18.6
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,49.76
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.26
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,66.26
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,128.9
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
605802,Waterloo Industrial Estate,2024-03-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.76
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.48
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.35
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,38.5
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.5
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.7
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.01
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.42
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.76
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.21
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,22.2
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.62
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.63
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.71
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.01
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,60.4
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.3
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.1
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,144.8
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,6.2
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.04
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.74
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,36.1
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,transformer,,Temperature,C,18.7
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,51.65
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.32
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,68.95
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,131.2
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
605802,Waterloo Industrial Estate,2024-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.73
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.9
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.29
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,37.3
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.24
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.26
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.2
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.38
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.86
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.81
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,56.6
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.6
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.9
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,140.0
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,6.6
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.7
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.12
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,38.7
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,transformer,,Temperature,C,18.8
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,50.12
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.83
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,68.27
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,128.7
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
605802,Waterloo Industrial Estate,2024-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.74
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.21
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,36.9
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.1
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.28
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.93
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.49
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,24.7
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.71
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.12
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.9
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.71
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.92
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,53.9
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.6
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.9
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,128.8
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,6.3
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.05
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,39.1
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,transformer,,Temperature,C,18.8
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
