Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,47.5
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.79
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,65.4
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,129.8
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
605802,Waterloo Industrial Estate,2024-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.55
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.16
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,36.5
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.1
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.29
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.98
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,22.7
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.96
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.75
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.69
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.28
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.76
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.89
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,65.2
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.3
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.6
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,128.0
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,6.7
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.46
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.88
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,37.9
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,transformer,,Temperature,C,18.9
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.73
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.88
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.39
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,43.01
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.59
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,62.71
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,133.4
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
605802,Waterloo Industrial Estate,2024-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.67
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.14
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,36.7
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.1
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.64
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.89
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,25.2
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.0
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.09
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.0
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.79
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.64
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.93
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,71.3
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.2
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.1
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,134.8
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,5.5
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.02
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,38.2
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,transformer,,Temperature,C,18.9
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.91
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.25
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.08
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,43.06
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.56
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,64.74
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,144.0
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
605802,Waterloo Industrial Estate,2024-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.73
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.91
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.16
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,36.9
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.9
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.1
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.87
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.78
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,23.8
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.88
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.37
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.31
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.71
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.54
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.64
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,70.5
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.6
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.2
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,135.7
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,6.7
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.84
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.87
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,37.6
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,transformer,,Temperature,C,19.0
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.62
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.75
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.4
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,43.94
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.22
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,64.17
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,139.2
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
605802,Waterloo Industrial Estate,2024-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.05
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.12
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,37.2
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.56
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.25
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,25.7
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.35
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.57
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.38
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.82
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.54
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.38
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,69.6
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.7
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,133.1
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,6.4
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.85
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,37.8
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,transformer,,Temperature,C,19.0
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.89
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.71
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.58
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,42.71
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.54
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,63.4
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,136.9
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
605802,Waterloo Industrial Estate,2024-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.73
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.24
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,36.8
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.17
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.45
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.32
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,23.5
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.81
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.36
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.88
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.13
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.35
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.9
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,68.4
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.0
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.2
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,135.9
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,6.7
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.98
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,37.7
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,transformer,,Temperature,C,19.1
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.11
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.39
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.61
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,43.27
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.39
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,64.25
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,135.3
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
605802,Waterloo Industrial Estate,2024-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.18
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.21
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,37.5
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.9
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.15
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.97
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,22.4
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.7
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.72
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.51
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.56
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.26
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.73
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,70.1
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.5
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.4
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,135.7
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,6.4
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.61
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,37.7
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,transformer,,Temperature,C,19.1
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.23
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.9
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.41
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,42.51
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.35
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,63.82
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,137.7
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
605802,Waterloo Industrial Estate,2024-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.48
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.09
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.94
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.14
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,37.8
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.22
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.54
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,23.5
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.65
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.46
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.18
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.87
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.03
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.07
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,69.4
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.7
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,136.8
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,4.9
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.73
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,36.6
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,transformer,,Temperature,C,19.2
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.16
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.5
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.83
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,43.04
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.57
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,64.47
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,137.7
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
605802,Waterloo Industrial Estate,2024-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.76
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.94
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.28
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,37.2
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.48
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.18
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.97
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,23.1
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.75
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.62
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.44
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.78
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.49
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.89
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,71.1
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.4
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,139.9
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,5.8
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.12
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,37.6
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,transformer,,Temperature,C,19.2
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.59
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.01
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.37
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,42.41
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.74
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,65.22
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,136.2
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
605802,Waterloo Industrial Estate,2024-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
